Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,10.13,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,20.27,10.62
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,36.92,26.17
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,53.79,41.47
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,71.55,57.42
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,89.14,73.04
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,105.52,87.38
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,121.84,101.47
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,190.01,160.64
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,261.57,221.6
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,215.7,181.51
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,170.02,141.4
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,309.55,261.55
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,447.16,375.56
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,436.2,364.66
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,423.57,352.95
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,383.82,319.17
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,344.87,285.96
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,289.81,239.94
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,234.41,193.33
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,220.77,181.68
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,207.37,170.2
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,218.87,179.88
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,229.8,189.01
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,239.79,197.39
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,248.62,204.68
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,222.74,183.28
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,197.91,162.84
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,138.7,113.4
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,78.31,62.36
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,71.06,56.4
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,63.79,50.31
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,56.04,43.64
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,48.3,36.9
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,40.07,29.71
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,31.85,23.75
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,23.64,15.97
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,15.43,8.13
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,8.67,0.8
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.85,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.71,0.53
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,13.01,5.59
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,18.32,10.46
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,24.6,16.13
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,30.88,21.76
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,36.69,26.89
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,42.49,31.97
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,73.06,58.6
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,104.62,85.63
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,60.41,47.25
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,17.38,9.65
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,86.63,69.69
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,157.61,129.15
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,198.4,162.7
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,239.03,195.72
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,213.28,174.13
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,187.95,153.15
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,131.38,106.35
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,75.46,59.3
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,101.61,81.47
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,127.63,103.13
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,163.26,132.77
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,198.16,161.42
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,188.38,153.08
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,178.72,145.09
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,142.18,115.07
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,105.92,85.03
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,78.34,61.91
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,50.24,38.02
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,45.4,34.05
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,40.56,30.0
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,35.72,25.85
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,30.89,21.64
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,25.57,16.98
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,20.26,13.11
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,14.94,8.06
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,9.64,2.99
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,5.78,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.97,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,71.2,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,156.76,110.33
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,215.56,168.59
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,281.46,227.72
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,333.49,274.68
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,388.11,322.43
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,361.75,302.23
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,320.26,267.91
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,326.76,272.22
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,329.7,272.91
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,293.68,241.72
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,254.73,207.9
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,279.81,227.78
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,304.76,247.13
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,374.68,303.96
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,443.95,358.96
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,435.76,350.66
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,423.32,339.52
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,435.08,348.66
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,442.11,353.96
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,434.89,347.3
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,426.63,339.86
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,495.16,394.89
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,546.2,433.68
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,515.46,407.59
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,482.43,379.54
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,443.66,346.25
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,404.88,312.15
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,362.18,274.22
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,318.66,234.94
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,272.89,193.88
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,227.53,153.33
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,179.78,112.0
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,133.49,74.96
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,87.66,45.24
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,46.02,28.63
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,33.6,24.55
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,28.54,19.56
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,18.85,8.92
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,13.76,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,85.46,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,190.12,135.01
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,251.15,198.45
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,318.5,260.4
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,371.31,308.59
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,426.02,356.47
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,470.13,394.67
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,511.23,429.14
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,546.55,457.15
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,580.31,482.98
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,607.52,503.44
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,632.26,521.44
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,650.42,534.15
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,665.58,544.3
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,674.57,550.33
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,680.27,553.75
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,680.47,551.83
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,677.27,547.28
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,668.41,539.46
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,656.22,529.02
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,638.95,513.83
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,618.58,496.11
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,593.42,475.38
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,565.47,452.08
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,532.71,423.77
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,497.66,393.14
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,459.07,360.46
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,418.81,325.5
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,375.08,286.37
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,330.6,245.91
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,280.19,200.59
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,232.76,157.72
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,183.46,114.62
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,135.97,76.16
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,88.61,44.66
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,45.36,26.68
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,31.98,23.33
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,28.37,19.64
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,20.41,10.57
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,13.76,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,69.69,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,153.65,109.32
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,213.39,169.34
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,280.37,230.23
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,331.86,277.41
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,385.89,325.31
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,429.93,364.05
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,472.38,400.36
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,450.31,381.17
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,414.68,350.24
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,505.13,425.77
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,596.01,499.27
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,614.74,512.06
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,630.83,522.97
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,639.93,528.52
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,646.07,531.68
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,647.74,531.56
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,648.04,530.26
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,640.3,522.49
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,629.46,512.3
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,613.02,497.7
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,593.69,480.71
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,569.74,460.77
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,543.22,438.45
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,455.53,366.65
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,380.36,305.39
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,344.0,275.78
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,309.72,247.61
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,299.83,236.88
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,279.71,216.26
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,244.65,185.64
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,211.32,156.79
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,173.42,124.91
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,137.79,96.32
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,101.89,70.15
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,68.94,50.21
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,54.52,43.36
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,42.06,31.55
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,27.65,16.52
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.74,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,52.14,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,114.27,80.16
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,169.78,133.44
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,232.77,189.59
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,281.93,233.61
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,333.9,278.87
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,380.09,318.67
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,426.21,357.43
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,462.21,386.51
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,497.45,414.26
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,300.79,252.54
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,81.25,63.99
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,110.89,89.05
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,140.59,113.53
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,161.8,130.96
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,182.9,148.22
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,123.82,98.89
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,65.77,50.13
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,66.25,50.56
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,66.74,50.95
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,90.49,70.88
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,114.14,90.6
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,120.33,95.75
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,126.47,100.9
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,101.0,79.63
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,75.45,58.24
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,66.72,51.02
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,58.0,43.75
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,64.77,49.59
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,71.55,55.45
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,65.25,50.32
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,58.95,45.16
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,51.69,39.03
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,44.43,32.84
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,36.69,26.21
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,28.95,19.49
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,21.71,13.96
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,14.46,7.19
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,8.67,1.4
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.95,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,72.58,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,160.93,112.01
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,221.18,171.98
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,288.81,232.3
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,340.69,278.98
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,393.12,324.77
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,277.04,230.91
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,118.67,96.13
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,195.49,161.46
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,276.42,228.29
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,441.0,364.08
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,607.16,494.27
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,624.29,504.24
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,641.24,514.74
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,651.96,521.66
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,659.6,526.16
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,660.7,524.98
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,658.59,521.33
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,651.49,514.24
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,641.17,504.68
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,625.92,491.57
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,607.53,475.94
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,584.06,456.94
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,557.8,435.47
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,527.18,409.45
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,494.12,381.08
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,456.26,349.67
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,416.71,316.11
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,373.83,278.67
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,330.01,239.78
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,283.79,198.81
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,234.65,155.56
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,186.41,114.34
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,139.75,77.01
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,92.95,45.52
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,49.91,25.95
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,31.05,21.85
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,27.87,18.7
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,20.99,11.36
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,13.7,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,53.58,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,118.48,81.78
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,166.32,128.87
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,219.05,175.74
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,262.18,214.0
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,306.96,252.47
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,346.43,286.02
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,386.86,319.55
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,466.57,383.72
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,546.73,446.67
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,574.24,467.38
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,599.64,486.33
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,619.92,501.09
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,637.64,513.67
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,648.02,520.0
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,653.63,522.68
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,653.82,520.92
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,649.13,515.52
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,456.73,364.18
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,263.52,207.27
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,226.55,177.99
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,192.33,150.42
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,256.41,201.73
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,316.19,248.41
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,284.49,223.27
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,254.21,199.53
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,333.69,260.51
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,390.76,298.85
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,327.72,248.43
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,280.03,211.93
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,240.42,179.95
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,204.02,150.77
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,172.24,124.61
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,141.76,100.37
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,106.64,67.69
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,57.82,33.16
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,36.99,27.06
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,31.8,22.08
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,23.4,13.47
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.43,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,8.85,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,75.54,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,167.82,118.21
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,228.88,180.65
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,297.37,243.56
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,348.38,291.21
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,404.85,342.12
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,449.93,382.79
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,495.04,422.4
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,532.93,454.37
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,569.55,484.48
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,597.32,507.52
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,622.81,528.3
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,639.87,541.0
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,656.61,553.12
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,667.27,561.02
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,674.78,566.29
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,676.03,565.4
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,674.01,561.82
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,598.21,496.93
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,518.87,429.11
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,502.95,415.56
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,486.03,400.98
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,424.59,349.45
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,368.33,302.25
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,447.08,367.79
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,504.98,412.56
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,345.98,281.9
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,220.72,180.34
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,183.77,150.06
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,146.65,119.51
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,171.62,138.77
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,187.74,149.44
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,161.0,126.77
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,134.99,105.06
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,108.26,83.41
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,82.49,63.88
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,61.9,50.67
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,45.84,35.52
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,30.78,20.48
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,16.23,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,8.36,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,77.84,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,173.07,123.88
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,235.08,187.83
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,304.46,251.71
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,356.21,299.9
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,413.55,351.22
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,459.54,391.38
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,505.47,430.11
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,542.76,460.6
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,578.64,489.05
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,607.25,510.59
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,633.56,529.67
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,650.79,541.46
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,667.71,552.64
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,677.65,558.92
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,684.42,562.61
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,685.2,560.82
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,682.68,556.47
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,675.03,549.2
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,664.13,539.39
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,648.33,524.8
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,629.45,507.76
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,604.89,487.11
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,577.61,464.07
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,545.54,436.45
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,511.26,406.67
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,473.2,374.29
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,431.48,338.25
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,388.28,300.15
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,344.28,260.54
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,278.82,206.38
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,224.82,162.42
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,184.57,127.74
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,147.09,97.02
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,106.44,66.67
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,68.77,44.57
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,45.39,35.94
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,38.18,28.91
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,29.57,19.82
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,24.22,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,13.27,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,35.01,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,77.1,54.06
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,114.21,90.81
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,153.04,126.26
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,188.65,158.13
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,224.9,189.66
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,256.58,216.74
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,288.59,243.4
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,314.01,263.33
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,332.42,277.08
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,370.82,307.4
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,403.74,332.73
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,448.92,368.11
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,499.71,406.95
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,510.47,413.98
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,519.49,419.92
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,466.29,375.86
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,413.0,331.85
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,412.27,331.29
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,410.81,329.81
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,390.76,313.22
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,370.95,296.96
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,385.29,308.61
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,397.24,317.86
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,374.96,299.4
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,353.17,281.46
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,312.38,249.03
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,274.65,219.15
