Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,93.42,43.39
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,194.67,145.49
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,258.48,202.69
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,329.13,263.78
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,386.14,312.8
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,446.0,362.59
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,294.33,241.62
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,101.11,79.23
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,113.41,89.1
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,125.68,98.56
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,200.59,159.39
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,272.79,216.63
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,286.13,226.31
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,299.26,235.92
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,401.2,317.78
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,502.84,397.63
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,625.58,496.41
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,736.21,583.06
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,730.23,578.31
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,720.98,571.41
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,705.86,558.91
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,687.67,543.93
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,665.08,526.19
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,639.69,506.0
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,608.32,480.85
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,573.53,452.6
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,536.09,421.48
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,496.91,388.36
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,453.28,351.1
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,408.99,312.58
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,362.25,271.29
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,315.6,229.59
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,266.1,185.91
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,215.39,141.95
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,165.93,101.3
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,119.76,67.0
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,75.6,41.67
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,44.89,33.53
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,38.4,27.57
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,31.59,20.95
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,15.23,3.32
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,106.24,54.31
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,224.68,170.9
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,287.09,228.99
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,359.83,293.7
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,417.02,343.95
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,476.28,394.11
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,524.84,435.04
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,573.16,474.68
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,612.79,505.73
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,647.71,532.43
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,678.54,556.13
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,706.93,577.5
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,728.6,591.52
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,747.21,603.19
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,760.35,611.89
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,770.12,618.17
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,772.76,618.25
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,771.87,615.86
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,765.9,610.63
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,756.43,602.95
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,740.98,589.75
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,722.19,573.44
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,698.1,553.94
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,670.97,531.9
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,639.03,506.05
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,604.47,477.75
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,565.96,445.58
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,525.39,411.19
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,480.33,372.72
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,433.99,332.38
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,385.04,289.44
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,332.63,243.08
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,280.11,196.06
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,228.59,150.3
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,175.8,106.37
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,125.75,68.45
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,76.48,39.2
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,38.48,28.87
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,31.3,22.21
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,27.45,18.18
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,13.27,3.07
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,108.17,60.33
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,227.5,178.17
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,292.53,240.03
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,361.36,303.46
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,420.37,357.22
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,481.81,411.35
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,530.46,452.83
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,578.83,492.67
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,518.42,439.6
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,430.91,363.29
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,575.55,484.77
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,714.86,597.34
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,737.41,611.95
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,756.95,624.71
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,769.09,632.75
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,777.81,638.31
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,780.03,638.07
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,778.67,635.28
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,771.99,629.35
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,761.78,620.91
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,746.23,607.87
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,727.33,591.53
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,703.37,571.88
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,676.31,549.58
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,644.18,521.99
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,609.48,492.03
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,570.44,459.12
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,529.31,423.82
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,484.36,384.79
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,438.16,343.81
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,389.01,300.0
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,339.39,254.87
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,283.77,204.07
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,232.04,156.78
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,178.78,110.77
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,128.03,70.83
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,78.3,40.01
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,37.34,28.33
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,32.62,23.86
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,27.75,18.94
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,17.32,6.65
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,10.81,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,65.54,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,152.99,91.28
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,244.53,190.68
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,309.83,251.17
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,380.71,313.64
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,437.26,362.43
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,495.46,410.38
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,543.45,449.18
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,587.85,483.98
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,627.57,514.39
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,665.57,542.73
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,696.5,565.17
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,724.89,584.7
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,746.51,598.82
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,765.02,610.71
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,777.25,618.45
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,786.03,623.86
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,787.19,623.19
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,784.7,620.11
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,778.72,615.06
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,769.21,607.64
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,754.34,595.8
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,736.03,580.81
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,712.0,561.67
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,684.87,540.04
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,653.02,514.97
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,618.38,487.34
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,579.23,455.7
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,537.98,421.72
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,492.11,383.37
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,445.38,343.42
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,395.43,300.28
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,342.1,253.51
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,289.45,206.43
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,237.71,160.2
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,184.52,115.12
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,133.99,75.66
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,83.62,43.97
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,39.96,30.75
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,32.25,23.61
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,27.98,19.25
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,19.07,8.55
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,11.8,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,50.08,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,140.48,87.44
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,230.34,180.92
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,295.0,241.24
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,365.84,304.81
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,418.14,350.86
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,474.98,398.62
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,523.32,438.77
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,571.44,477.51
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,610.1,507.67
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,647.02,536.38
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,677.76,558.72
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,706.13,578.73
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,727.62,592.77
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,743.31,602.29
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,755.85,610.38
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,765.15,616.16
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,768.1,616.15
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,767.65,613.81
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,761.92,609.0
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,752.81,601.87
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,738.0,590.34
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,719.98,575.86
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,696.61,557.22
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,670.32,536.15
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,606.4,485.22
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,544.97,435.94
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,538.94,430.33
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,525.79,417.75
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,480.51,379.13
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,434.93,339.61
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,386.77,297.67
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,338.58,254.8
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,287.29,208.8
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,234.4,161.74
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,183.52,118.43
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,135.76,80.82
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,88.82,50.68
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,48.18,38.03
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,41.18,31.53
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,34.56,25.01
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.61,11.69
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,56.63,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,147.71,95.15
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,236.51,186.88
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,300.86,247.48
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,368.75,309.49
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,425.32,360.42
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,483.64,411.07
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,532.93,453.16
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,582.01,493.87
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,622.69,526.86
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,661.9,557.95
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,689.69,580.06
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,718.27,601.75
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,740.54,616.81
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,759.82,629.5
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,773.12,638.58
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,783.05,645.14
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,786.73,645.9
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,786.89,644.11
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,781.0,638.72
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,771.57,630.78
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,756.27,618.6
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,737.58,603.61
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,713.66,583.54
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,686.64,560.84
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,655.49,533.57
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,621.61,503.87
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,582.42,471.37
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,541.11,436.42
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,495.76,396.62
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,449.42,355.21
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,400.26,311.21
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,347.57,263.48
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,294.57,214.65
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,242.36,166.71
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,189.08,119.93
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,138.28,78.86
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,87.98,45.82
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,42.54,32.95
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,34.94,25.93
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,27.59,18.89
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,19.21,9.53
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,12.78,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,46.62,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,138.05,92.29
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,225.72,179.63
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,291.54,240.37
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,363.57,304.51
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,423.45,356.8
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,483.9,407.7
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,532.86,448.38
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,581.6,487.69
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,622.96,519.41
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,663.0,549.34
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,694.3,572.83
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,720.07,591.35
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,741.99,605.47
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,760.99,617.34
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,773.85,625.28
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,783.39,630.85
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,785.89,631.28
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,784.9,629.28
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,779.09,624.57
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,769.82,617.43
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,754.6,604.82
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,736.06,589.35
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,712.51,570.23
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,685.93,548.61
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,654.9,522.5
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,621.17,494.0
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,582.29,461.7
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,541.38,427.21
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,496.85,389.21
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,450.97,349.32
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,398.66,303.45
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,348.65,258.66
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,295.94,211.42
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,244.1,165.03
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,191.23,120.26
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,140.92,80.46
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,91.05,47.76
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,42.65,32.79
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,33.43,24.39
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,29.25,20.23
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,20.47,10.72
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,13.76,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.66,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,137.98,93.68
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,257.27,203.37
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,321.66,264.19
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,391.28,327.78
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,447.45,377.98
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,505.19,427.65
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,550.07,465.5
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,597.6,504.17
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,547.65,459.87
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,473.14,394.87
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,526.86,438.43
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,582.01,482.04
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,579.04,476.28
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,571.7,467.24
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,686.71,562.51
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,794.95,646.78
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,797.44,646.67
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,796.29,644.41
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,790.4,639.56
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,780.95,632.17
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,766.26,619.96
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,748.08,605.23
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,724.21,586.14
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,697.18,564.03
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,665.64,538.27
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,631.21,509.77
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,592.35,477.07
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,551.25,441.89
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,506.24,402.9
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,459.5,361.54
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,409.15,316.8
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,358.14,270.5
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,304.88,221.32
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,251.82,172.35
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,197.27,124.31
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,144.61,81.17
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,88.48,42.46
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,40.04,23.04
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,28.9,20.43
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,25.79,17.29
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,19.04,9.93
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,13.76,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,83.5,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,173.28,120.29
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,259.98,205.72
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,324.12,265.22
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,393.47,326.8
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,448.58,374.51
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,505.16,421.24
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,548.96,456.67
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,595.45,492.9
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,634.23,522.14
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,671.24,549.47
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,701.58,570.75
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,729.32,589.62
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,750.73,603.67
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,768.99,615.42
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,781.08,622.38
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,789.73,626.94
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,790.73,626.0
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,788.11,622.6
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,782.0,617.75
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,772.4,610.49
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,757.29,598.17
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,738.83,583.54
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,714.82,564.89
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,687.77,543.46
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,656.73,518.74
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,623.0,491.54
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,584.12,459.76
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,543.16,425.74
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,498.54,388.25
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,452.72,348.96
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,403.67,306.49
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,354.19,262.86
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,298.76,213.57
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,247.06,167.19
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,193.75,121.51
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,142.76,80.51
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,92.54,46.69
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,46.76,27.45
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,33.36,24.11
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,29.56,20.33
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,19.66,10.42
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.74,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,76.39,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,168.81,118.94
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,250.63,197.55
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,314.85,256.46
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,384.35,317.91
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,440.54,366.01
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,498.39,413.49
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,546.28,451.85
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,593.81,488.69
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,630.11,516.09
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,668.05,543.97
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,698.89,564.94
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,727.26,583.35
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,749.04,596.94
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,767.77,608.3
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,780.03,614.74
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,788.94,618.87
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,791.85,618.8
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,791.23,616.39
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,785.49,610.76
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,776.23,602.81
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,761.06,590.8
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,742.56,576.58
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,719.16,559.12
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,692.67,538.71
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,661.3,513.6
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,627.33,486.2
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,588.7,455.8
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,547.96,423.08
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,503.47,386.7
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,457.6,348.29
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,408.45,306.63
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,358.82,263.6
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,303.22,214.97
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,251.59,169.33
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,198.11,124.07
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,146.96,83.17
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,96.72,49.35
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,51.4,29.72
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,32.45,23.15
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,28.66,19.48
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,20.9,11.56
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,12.55,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,84.36,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,178.11,126.14
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,261.03,204.57
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,326.06,263.45
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,396.23,324.34
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,453.1,372.34
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,511.54,419.43
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,559.59,457.12
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,607.17,493.14
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,643.71,519.9
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,681.92,547.28
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,712.84,568.64
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,741.23,587.79
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,763.1,600.9
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,781.88,611.74
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,793.95,617.69
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,802.59,621.26
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,803.71,619.56
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,801.22,615.47
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,795.06,610.16
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,785.39,602.64
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,769.46,589.95
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,750.22,575.1
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,726.64,557.51
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,700.01,537.05
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,667.75,512.36
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,632.99,485.44
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,593.96,455.53
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,552.91,423.38
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,507.96,386.8
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,461.79,348.41
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,409.5,304.97
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,359.5,262.2
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,306.87,216.42
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,255.33,171.43
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,202.39,127.36
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,151.98,87.49
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,101.77,53.43
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,52.95,29.72
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,35.27,25.44
