Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.5,24.0,3.25,17.5,34.5,64.18,28.69
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,134.51,100.24
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,215.25,169.05
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,302.14,242.52
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,367.98,298.06
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,437.5,355.06
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,506.06,409.61
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,578.61,465.81
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,625.42,501.64
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,674.27,538.29
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,720.81,571.57
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,762.63,601.03
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,793.8,622.73
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,822.4,642.55
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,846.82,658.04
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,868.33,671.45
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,880.77,679.17
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,889.73,684.53
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,893.44,686.5
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,893.54,686.05
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,887.04,680.64
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,876.9,672.82
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,861.54,660.3
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,842.62,645.41
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,817.86,627.58
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,789.87,607.51
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,757.18,584.25
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,721.52,558.19
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,681.54,528.18
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,639.25,495.76
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,591.85,457.75
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,543.11,417.89
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,491.24,375.42
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,438.63,331.18
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,383.77,283.51
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,328.94,235.03
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,272.07,185.53
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,212.8,134.62
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,156.66,88.83
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,103.88,51.58
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,53.38,27.57
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,34.04,24.21
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,29.42,19.93
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,22.56,13.26
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,11.18,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,109.65,60.67
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,231.36,178.21
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,304.53,243.64
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,383.43,311.42
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,447.55,365.4
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,514.63,419.47
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,571.11,463.31
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,628.03,505.94
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,675.57,540.71
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,718.07,569.42
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,756.47,593.92
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,792.65,616.48
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,822.92,635.36
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,850.36,652.12
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,870.62,662.54
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,887.5,670.63
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,898.76,676.68
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,906.47,680.49
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,906.45,678.46
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,902.76,674.2
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,895.34,668.92
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,884.34,661.4
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,866.65,648.29
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,845.61,633.09
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,820.85,616.67
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,792.96,598.14
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,758.87,574.53
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,722.19,547.91
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,681.56,518.46
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,638.81,486.74
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,592.0,451.19
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,543.83,413.61
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,492.29,373.0
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,436.9,328.18
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,368.25,272.32
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,303.36,219.06
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,264.0,182.52
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,217.07,139.77
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,162.3,95.63
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,108.06,56.97
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,59.16,32.67
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,38.53,28.42
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,32.55,22.89
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,26.18,16.56
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,12.91,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,97.54,57.87
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,198.9,153.21
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,270.6,216.11
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,350.84,284.08
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,292.68,238.55
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,194.47,157.14
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,329.91,268.49
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,475.47,382.19
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,525.18,418.05
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,575.53,454.08
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,670.8,523.95
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,765.31,588.13
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,795.95,606.74
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,824.02,624.12
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,791.01,599.66
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,744.64,563.64
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,816.54,616.89
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,879.27,659.42
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,881.22,659.46
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,879.7,657.82
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,872.92,653.63
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,862.71,647.25
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,846.07,635.63
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,826.26,621.89
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,801.55,605.44
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,773.93,586.97
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,740.81,563.65
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,705.4,537.0
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,666.22,508.93
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,623.42,477.56
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,575.11,440.32
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,527.13,402.51
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,471.24,358.65
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,415.73,313.85
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,366.12,271.82
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,320.13,231.81
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,266.39,186.01
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,215.24,142.74
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,164.19,102.14
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,118.16,69.68
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,73.34,45.8
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,51.99,39.89
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,41.23,30.22
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.8,20.36
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.56,0.32
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.97,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,13.5,3.98
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,25.1,15.19
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,40.09,28.26
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,55.57,41.61
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,72.68,56.08
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,89.71,70.19
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,106.14,83.55
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,122.52,96.66
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,138.34,109.11
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,154.13,121.37
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,145.3,113.61
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,136.84,106.26
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,205.53,161.16
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,274.87,215.39
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,202.87,157.67
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,132.27,100.87
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,125.32,95.06
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,118.42,89.29
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,121.32,91.33
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,124.2,93.36
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,152.99,116.06
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,181.62,138.5
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,176.6,134.26
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,171.59,130.11
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,169.88,128.81
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,168.16,127.53
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,193.53,147.46
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,218.46,166.96
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,425.64,334.07
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,606.68,472.63
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,356.59,277.99
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,148.81,112.62
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,297.36,229.81
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,417.57,317.51
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,302.57,228.61
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,228.69,175.51
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,224.0,168.22
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,205.3,147.83
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,166.35,111.54
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,119.77,71.74
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,76.15,47.78
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,53.34,40.73
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,43.14,31.54
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,32.37,21.44
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,16.34,1.77
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.95,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,17.37,7.04
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,31.87,20.57
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,53.19,38.83
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,74.17,56.64
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,96.03,74.85
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,117.7,92.54
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,62.34,46.38
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,11.58,4.0
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,68.65,51.18
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,127.38,98.93
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,138.15,107.1
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,148.92,115.22
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,142.1,109.45
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,135.44,103.87
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,203.55,157.76
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,272.03,210.85
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,277.46,214.63
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,282.84,218.48
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,382.37,295.9
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,475.86,367.05
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,479.76,369.5
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,483.16,371.84
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,442.7,340.69
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,403.19,310.22
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,403.27,310.54
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,402.88,310.44
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,363.92,280.67
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,326.12,251.71
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,322.67,249.5
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,318.7,246.82
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,262.13,203.12
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,209.8,162.38
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,111.31,84.44
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,10.63,3.03
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,74.96,55.6
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,136.87,105.88
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,110.77,85.24
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,84.7,64.37
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,72.41,54.57
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,59.92,44.44
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,47.82,34.45
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,35.72,25.71
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,25.09,16.15
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,14.46,6.54
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,7.23,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,16.36,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,90.31,59.61
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,167.18,127.94
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,93.85,72.12
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,6.75,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,8.68,1.63
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,10.61,3.24
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,13.03,5.22
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,15.44,7.17
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,71.56,53.22
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,129.38,99.65
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,253.16,198.91
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,376.1,294.36
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,429.07,333.6
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,474.72,366.84
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,358.2,275.98
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,243.73,185.65
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,481.96,371.8
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,708.02,538.23
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,724.58,548.36
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,739.18,558.17
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,695.96,524.1
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,656.39,492.82
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,663.81,498.53
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,668.88,502.21
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,683.75,513.71
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,692.42,520.47
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,669.16,503.51
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,643.58,484.88
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,632.28,478.29
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,612.53,464.66
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,482.36,365.14
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,381.59,287.46
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,412.99,311.87
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,421.87,315.4
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,370.92,273.38
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,321.26,231.85
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,269.53,188.77
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,220.62,148.18
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,171.25,108.96
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,126.25,76.62
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,82.9,52.29
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,57.81,44.43
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,46.97,34.75
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,35.52,24.15
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,17.9,4.51
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,8.67,1.47
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,14.46,6.44
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,20.26,11.4
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,26.05,16.3
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,31.86,21.13
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,27.51,17.38
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,23.17,13.66
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,32.36,21.21
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,41.55,28.7
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,33.82,22.19
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,26.09,15.74
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,29.0,18.07
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,31.91,20.39
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,42.57,28.98
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,53.23,37.53
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,67.29,48.78
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.98
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,88.66,65.73
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,95.96,71.49
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,200.3,153.91
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,304.27,233.94
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,340.74,261.67
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,373.62,286.74
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,244.41,187.96
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,118.09,88.96
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,138.81,105.6
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,159.28,121.88
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,170.1,130.51
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,180.69,139.01
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,121.54,92.39
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,61.92,44.72
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,91.94,69.12
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,121.13,92.78
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,124.58,95.79
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,127.82,98.7
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,158.57,122.61
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,183.85,141.4
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,155.26,118.62
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,127.72,97.06
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,100.42,76.5
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,76.88,61.56
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,57.36,44.2
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,37.32,26.06
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,19.67,6.47
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,7.71,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,24.16,13.45
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,41.75,29.42
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,64.1,48.84
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,86.04,67.64
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,109.08,87.01
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,132.28,106.12
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,74.21,57.14
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,21.24,12.3
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,39.13,27.28
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,57.04,42.11
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,256.34,207.77
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,456.95,366.98
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,235.39,189.8
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,15.47,7.18
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,88.46,67.24
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,162.58,126.92
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,169.21,132.03
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,175.81,137.2
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,146.0,112.91
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,116.41,88.84
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,160.13,123.98
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,203.63,158.59
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,165.59,127.94
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,127.88,97.57
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,148.64,114.27
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,169.19,130.7
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,146.37,112.57
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,123.74,94.55
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,111.69,85.18
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,99.67,75.76
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,121.59,93.65
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,143.21,111.3
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,106.2,81.55
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,68.68,51.09
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,58.98,43.27
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,49.29,35.4
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,39.61,27.54
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,29.93,19.58
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,25.58,15.99
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,21.23,12.36
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,17.36,9.12
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,13.5,6.37
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,9.16,2.42
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.41,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.98,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,6.74,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,11.57,4.05
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,17.36,9.12
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,23.15,14.16
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,29.44,19.49
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,35.72,24.73
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,42.02,29.88
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,48.31,34.96
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,41.55,29.18
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,34.78,23.44
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,73.03,54.87
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,111.78,86.1
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,189.35,148.33
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,267.84,209.83
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,141.72,109.48
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.18
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.83,10.58
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,20.32,10.96
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,350.86,277.54
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,673.08,515.52
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,580.95,443.61
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,491.53,375.01
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,547.65,417.36
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,597.58,453.64
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,451.03,344.4
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,309.92,236.76
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,184.88,141.35
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,60.03,42.79
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,233.36,180.77
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,396.67,304.75
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,265.92,204.94
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,140.39,107.18
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,214.51,166.42
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,282.87,219.69
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,218.14,169.51
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,160.54,124.93
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,165.94,129.46
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,164.26,127.9
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,140.03,108.72
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,116.68,90.27
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,97.41,75.27
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,75.78,60.84
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,55.6,42.93
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,35.1,24.45
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,17.86,6.63
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,19.53,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,55.09,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,132.93,97.74
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,213.63,168.29
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,286.6,231.16
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,368.09,299.28
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,430.68,350.62
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,496.45,402.77
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,556.35,449.29
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,616.06,494.56
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,663.24,528.01
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,709.56,559.12
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,750.05,585.8
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,788.96,611.1
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,595.76,465.46
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,362.25,280.11
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,361.94,279.53
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,361.37,277.77
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,452.97,347.26
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,549.84,418.08
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,578.85,437.56
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,606.81,456.47
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,629.48,472.7
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,646.17,484.76
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,638.36,478.39
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,629.46,471.46
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,611.94,459.08
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,593.71,446.22
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,667.97,506.58
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,722.76,550.5
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,569.86,434.36
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,443.86,336.73
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,507.76,388.71
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,546.23,417.39
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,420.78,321.67
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,331.29,254.22
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,286.65,220.34
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,249.18,191.69
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,251.13,184.4
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,228.52,152.54
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,174.94,107.71
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,124.49,69.32
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,75.43,40.53
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,41.46,30.94
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,35.73,25.7
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,29.63,19.82
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,14.39,4.59
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,26.65,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,72.74,10.8
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,155.54,115.59
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,243.54,192.77
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,319.05,258.73
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,402.81,329.65
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,466.38,381.71
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,532.98,434.15
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,592.49,479.42
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,656.17,526.26
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,703.92,559.56
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,750.58,591.35
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,788.42,615.56
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,828.73,641.29
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,858.51,660.28
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,885.42,677.26
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,906.92,690.47
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,925.15,701.48
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,935.25,708.06
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,941.75,712.33
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,942.78,711.85
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,940.14,708.97
