Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,777.55,587.34
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,742.93,563.21
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,701.85,533.09
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,659.6,501.43
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,613.37,466.35
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,566.4,430.02
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,516.38,391.46
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,466.2,351.66
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,412.65,307.72
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,356.87,261.18
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,302.58,215.47
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,250.53,171.25
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,197.85,127.49
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,149.34,89.62
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,102.0,58.48
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,61.11,40.53
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,47.54,35.5
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,40.0,28.62
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,28.23,17.4
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.66,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,81.17,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,178.5,134.21
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,253.18,204.79
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,338.8,282.05
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,407.81,344.1
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,479.85,406.76
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,541.34,459.27
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,604.44,511.59
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,659.61,554.93
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,714.76,595.74
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,756.92,625.34
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,801.91,656.69
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,840.48,682.68
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,876.87,706.73
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,905.92,725.09
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,931.98,741.14
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,952.45,753.33
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,969.56,763.12
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,979.13,767.0
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,985.05,768.38
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,984.59,765.63
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,980.4,760.42
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,971.56,753.27
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,959.07,743.68
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,940.78,728.97
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,919.03,711.99
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,892.22,692.63
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,862.25,671.07
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,827.26,646.16
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,789.52,619.2
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,747.51,588.79
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,703.27,554.66
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,654.53,516.09
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,604.42,475.66
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,551.34,431.93
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,497.52,386.56
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,441.3,338.25
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,385.11,288.85
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,326.41,237.08
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,264.97,182.82
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,207.27,132.63
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,152.61,87.85
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,98.69,50.88
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,50.33,30.06
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,33.24,24.06
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,29.74,20.68
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,21.82,12.82
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,13.25,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,87.84,9.55
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,191.26,144.39
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,266.14,212.77
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,351.42,286.87
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,417.87,343.28
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,486.12,398.83
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,547.06,447.88
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,609.41,496.35
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,661.36,535.26
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,712.78,571.39
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,758.04,601.25
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,797.25,626.23
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,832.62,648.17
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,865.52,668.14
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,893.68,684.26
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,918.96,698.3
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,937.04,707.39
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,951.73,714.27
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,960.8,718.85
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,966.39,721.27
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,965.61,718.75
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,961.26,714.09
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,951.25,707.7
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,937.8,699.16
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,918.34,685.81
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,895.77,670.42
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,868.99,653.44
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,839.35,634.4
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,804.28,610.28
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,766.97,584.46
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,725.66,555.66
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,682.52,524.03
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,635.37,488.9
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,584.53,450.15
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,532.69,410.16
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,480.54,368.6
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,425.47,322.88
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,371.24,276.65
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,315.44,228.75
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,258.16,179.28
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,203.32,132.68
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,152.08,91.37
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,102.06,57.08
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,58.15,36.7
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,42.6,32.11
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,36.97,26.82
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,25.96,16.24
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,14.05,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,59.48,14.98
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,133.86,101.41
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,202.62,162.7
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,281.04,230.98
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,203.2,167.8
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,97.68,77.34
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,175.48,142.88
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,252.61,206.08
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,343.95,279.53
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,441.66,355.53
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,378.94,302.36
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,309.26,243.81
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,330.67,259.36
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,351.79,274.19
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,382.12,296.04
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,412.32,317.43
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,674.3,519.63
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,921.2,690.81
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,931.08,693.76
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,937.73,696.94
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,938.06,695.22
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,935.08,691.5
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,925.93,685.66
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,913.58,677.84
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,895.54,665.43
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,874.56,651.11
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,848.09,634.32
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,819.01,615.67
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,785.4,594.0
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,749.57,570.27
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,649.88,494.7
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,566.6,430.25
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,554.01,422.97
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,534.39,409.09
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,488.2,373.41
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,441.3,336.42
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,384.52,291.52
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,334.78,252.02
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,287.43,213.8
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,246.21,180.04
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,203.43,145.61
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,163.55,114.57
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,123.01,85.23
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,85.55,62.15
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,63.99,50.39
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,48.17,36.16
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,32.42,21.47
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.04,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,58.31,21.35
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,123.08,92.3
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,197.22,156.95
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,274.13,223.44
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,339.64,279.62
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,410.56,338.79
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,278.03,229.54
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,115.4,90.75
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,69.13,52.09
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,25.11,15.29
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,68.67,51.25
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,112.85,87.2
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,159.16,124.32
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,205.8,161.09
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,302.11,237.4
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,393.4,308.13
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,551.75,432.41
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,711.5,552.82
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,831.11,646.0
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,941.33,725.36
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,947.56,727.99
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,946.86,726.42
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,938.28,719.48
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,926.4,710.41
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,910.87,697.86
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,892.04,683.16
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,865.83,664.72
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,836.78,644.33
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,804.18,620.45
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,768.89,594.66
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,728.45,565.56
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,686.06,533.29
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,640.26,497.93
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,592.84,460.56
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,537.85,417.32
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,485.12,374.51
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,430.7,328.61
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,376.48,281.73
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,319.97,232.7
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,265.29,184.71
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,210.12,136.94
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,154.48,91.29
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,103.06,55.46
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,57.35,33.52
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,38.77,28.63
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,33.84,24.03
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,28.39,18.38
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,25.2,0.98
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,93.29,46.28
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,195.27,151.54
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,267.91,217.77
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,350.03,290.1
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,416.14,346.76
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,486.4,404.42
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,546.56,452.55
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,606.05,498.6
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,658.2,536.41
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,709.92,571.55
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,755.01,600.92
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,798.67,628.56
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,834.45,650.26
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,863.13,666.66
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,890.64,681.68
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,915.35,694.52
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,933.67,703.78
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,948.72,710.9
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,957.45,713.37
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,962.76,713.7
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,962.07,710.74
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,957.9,705.71
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,948.31,698.1
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,935.36,688.47
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,916.23,674.19
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,894.03,658.1
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,867.4,640.47
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,837.97,621.02
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,802.67,596.97
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,765.19,571.44
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,724.26,544.24
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,681.55,514.15
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,632.65,478.93
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,584.38,443.12
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,533.63,404.4
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,482.62,364.28
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,428.24,320.69
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,374.75,276.42
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,315.71,227.23
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,261.89,181.4
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,207.98,136.19
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,157.87,96.03
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,108.4,61.63
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,64.96,39.95
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,45.71,34.59
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,40.29,29.55
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,27.93,17.98
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,15.59,0.0
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,6.26,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,12.53,4.68
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,20.74,11.84
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,28.95,18.94
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,38.62,27.1
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,48.3,35.07
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,74.56,56.76
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,101.79,78.85
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,100.35,77.2
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,99.1,75.75
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,109.97,84.28
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,120.83,92.74
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,124.19,94.96
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,127.56,97.21
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,159.88,122.45
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,192.3,147.37
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,160.17,121.65
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,128.33,96.27
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,114.1,85.03
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,99.93,73.82
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,119.4,88.9
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,138.82,103.78
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,140.2,104.79
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,141.56,105.83
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,141.45,105.54
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,141.34,105.27
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,152.09,113.69
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,162.71,122.0
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,155.44,116.21
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,148.25,110.53
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,133.02,98.87
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,117.9,87.26
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,83.77,60.72
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,49.35,33.66
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,60.96,43.08
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,72.57,52.55
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,109.85,82.36
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,145.71,110.99
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,109.39,82.65
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,72.52,53.44
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,63.31,46.18
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,54.11,38.83
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,44.91,31.46
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,35.72,23.96
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,27.02,17.79
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,18.32,10.1
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,11.09,3.58
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,2.98
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,17.84,9.22
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,25.09,15.43
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,32.82,21.93
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,40.56,28.31
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,48.3,34.66
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,56.05,40.93
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,51.7,37.1
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,47.36,33.32
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,43.01,29.64
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,38.67,25.99
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,57.08,40.77
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,75.5,55.38
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,112.61,84.88
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,150.07,114.33
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,152.36,115.96
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,154.66,117.66
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,177.53,135.55
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,200.33,153.29
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,237.23,181.52
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,273.91,209.26
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,263.13,200.43
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,252.4,191.78
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,282.04,214.03
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,311.25,235.73
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,333.51,252.55
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,354.73,268.57
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,396.13,299.6
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,435.09,328.34
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,470.37,355.88
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,501.56,379.82
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,464.03,351.79
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,427.57,324.58
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,408.9,310.8
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,387.36,294.31
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,312.88,237.79
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,251.44,191.52
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,265.19,196.23
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,257.07,178.63
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,206.86,136.58
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,160.58,99.64
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,112.39,65.32
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,69.04,41.94
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,44.91,33.25
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,36.15,25.4
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,26.68,16.61
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,16.34,2.12
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,14.43,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,97.56,61.29
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,176.43,135.19
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,245.74,195.81
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,326.32,264.49
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,398.68,325.1
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,477.1,388.69
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,537.29,436.11
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,599.32,483.78
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,655.64,525.03
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,715.99,566.7
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,761.92,596.67
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,806.55,625.14
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,842.77,645.79
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,882.07,668.16
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,910.5,685.87
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,936.05,701.62
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,956.78,712.72
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,974.33,721.71
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,983.71,726.44
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,989.53,728.98
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,989.47,726.92
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,985.79,722.65
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,976.16,715.76
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,962.99,706.7
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,944.55,693.18
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,922.76,677.59
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,895.65,659.36
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,865.52,639.16
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,830.68,616.02
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,793.15,590.97
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,751.59,564.14
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,707.91,534.37
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,659.89,498.75
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,610.64,461.42
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,558.14,420.71
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,504.94,378.39
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,449.38,333.19
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,393.97,286.91
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,332.12,235.79
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,275.77,187.93
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,218.56,139.55
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,164.44,95.65
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,111.35,58.24
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,60.17,31.22
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,36.13,25.87
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,33.29,23.2
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,25.14,15.55
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,16.34,3.05
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.93,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.86,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.82,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,209.94,174.64
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,426.83,353.09
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,386.84,316.89
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,337.05,272.77
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,171.86,138.11
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.53,5.62
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,59.99,44.01
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,106.77,81.98
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,66.31,48.83
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,26.12,15.85
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,91.49,69.21
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,157.63,122.33
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,509.2,406.52
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,852.51,663.92
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,742.9,575.95
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,633.47,488.96
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,425.87,332.2
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,217.59,168.59
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,195.54,151.15
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,173.64,133.61
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,138.04,105.39
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,102.68,77.18
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,159.49,122.68
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,215.47,167.05
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,211.11,164.04
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,206.76,161.12
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,262.4,205.61
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,316.29,248.21
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,345.76,272.58
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,364.39,287.79
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,289.01,228.34
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,217.3,171.94
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,242.85,190.03
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,251.06,191.32
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,211.47,158.68
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,175.19,129.71
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,135.73,99.34
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,99.25,74.11
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,71.17,57.91
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,48.95,37.78
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,34.66,24.34
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.9,6.74
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,49.63,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,148.83,105.65
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,243.61,195.55
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,315.88,261.6
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,396.31,332.25
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,460.27,386.23
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,530.58,442.66
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,590.16,488.71
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,650.72,533.59
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,703.2,568.85
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,750.62,599.31
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,795.45,627.99
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,838.62,654.79
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,874.53,676.2
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,907.98,695.6
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,935.65,711.91
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,960.28,726.16
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,977.92,735.7
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,992.16,743.09
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,1001.05,748.45
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,1006.34,751.6
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,1005.21,749.21
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,1000.43,744.58
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,990.11,737.48
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,976.24,728.16
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,957.17,714.46
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,934.76,698.63
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,907.34,680.49
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,876.86,660.28
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,841.08,636.36
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,802.7,610.54
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,760.86,581.88
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,716.9,550.53
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,667.35,513.45
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,616.86,474.79
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,564.31,434.35
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,511.15,392.16
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,454.83,345.58
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,394.89,295.04
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,337.07,245.4
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,280.87,196.34
