Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.9,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,11.57,2.62
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,26.06,15.97
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,40.57,28.63
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,58.23,43.78
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,75.85,58.63
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,93.92,73.52
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,111.91,88.04
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,76.4,58.33
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,43.48,30.78
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,63.33,47.05
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,83.21,63.05
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,89.05,67.44
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,94.95,71.85
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,103.82,78.63
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,112.69,85.35
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,116.13,87.89
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,119.57,90.44
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,142.07,107.94
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,164.57,125.21
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,131.21,98.89
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,98.04,72.66
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,111.19,82.85
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,124.32,92.89
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,142.63,107.24
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,160.81,121.42
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,220.36,167.03
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,279.34,211.29
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,464.15,351.4
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,637.58,476.36
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,398.68,301.78
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,168.79,126.49
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,347.87,265.11
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,515.7,388.17
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,404.88,305.67
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,305.01,230.92
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,349.99,266.59
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,389.62,296.66
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,405.85,307.95
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,399.64,298.05
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,344.8,252.07
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,291.73,206.81
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,234.03,157.71
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,182.7,114.71
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,132.19,76.17
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,86.83,47.59
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,44.62,33.39
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,40.44,29.62
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,32.26,22.08
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,23.12,12.84
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,43.6,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,119.49,79.09
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,191.95,149.15
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,275.66,222.37
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,195.0,159.53
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,85.52,66.87
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,81.16,62.97
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,77.54,59.52
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,139.83,110.78
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,203.74,161.98
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,219.77,173.36
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,235.69,184.58
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,286.91,223.74
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,330.9,256.49
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,375.61,289.32
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,420.5,321.67
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,510.06,388.1
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,591.97,447.26
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,676.59,507.53
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,753.92,561.29
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,886.47,659.79
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,1003.96,737.03
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,1000.91,732.03
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,994.44,726.07
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,983.44,718.32
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,969.18,708.6
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,949.99,694.86
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,927.79,679.28
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,900.89,661.61
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,871.26,642.18
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,836.59,619.71
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,799.63,595.58
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,758.65,568.23
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,715.87,538.58
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,669.15,504.89
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,618.8,467.88
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,567.17,428.93
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,515.24,388.65
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,461.03,345.53
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,407.42,301.67
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,352.03,255.9
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,295.04,208.03
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,239.89,161.55
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,188.02,118.56
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,137.29,79.98
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,91.73,51.13
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,48.86,37.07
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,43.05,31.88
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,34.49,24.07
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.71,14.34
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,40.94,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,113.99,77.64
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,181.03,140.64
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,259.26,208.15
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,191.99,156.01
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,95.31,74.72
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,161.39,129.74
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,226.19,182.08
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,270.85,216.98
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,324.74,258.25
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,378.09,298.48
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,432.86,338.87
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,445.92,346.0
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,457.05,351.8
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,537.3,411.02
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,628.56,475.95
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,792.86,597.52
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,947.5,700.47
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,965.37,708.76
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,980.25,716.5
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,987.81,719.59
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,992.08,720.74
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,988.91,717.7
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,982.42,712.66
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,971.55,705.89
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,957.53,697.19
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,939.05,684.67
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,917.6,670.26
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,890.68,653.53
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,861.11,634.96
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,827.04,613.21
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,790.75,589.76
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,750.5,563.11
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,708.53,533.93
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,660.25,499.22
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,612.36,463.85
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,561.74,426.09
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,510.91,387.01
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,456.99,343.83
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,403.96,300.21
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,345.92,252.35
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,292.81,207.35
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,238.66,161.33
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,187.98,119.14
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,137.86,81.07
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,92.98,52.34
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,51.64,39.16
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,44.73,33.05
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,34.92,24.22
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,24.65,14.26
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,12.52,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,24.73,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,62.31,40.87
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,130.3,99.96
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,198.55,158.31
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,141.82,113.38
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,74.55,56.79
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,100.08,77.75
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,125.51,98.17
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,112.95,87.39
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,101.26,77.41
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,92.55,69.94
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,84.19,62.81
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,99.9,75.08
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,115.72,87.3
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,144.24,109.5
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,172.87,131.51
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,141.65,106.53
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,110.73,81.91
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,120.54,89.29
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,130.34,96.59
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,131.28,97.21
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,132.22,97.85
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,143.35,106.27
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,154.41,114.59
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,182.38,136.07
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,210.14,157.27
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,166.93,124.1
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,124.07,91.03
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,247.36,186.11
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,367.83,277.2
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,370.79,279.49
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,373.31,281.72
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,277.86,210.06
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,181.11,136.18
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,223.16,168.95
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,263.86,200.39
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,275.18,209.87
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,288.08,220.53
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,237.4,181.82
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,183.51,140.37
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,114.04,86.12
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,42.52,29.0
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,100.19,75.34
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,149.84,114.77
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,125.68,96.09
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,106.38,81.28
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,81.7,65.04
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,63.66,49.32
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,47.39,34.77
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,30.44,18.97
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,15.61,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.9,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,11.57,3.25
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,28.0,17.33
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,44.49,31.35
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,65.46,48.92
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,86.29,66.05
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,48.78,34.89
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,13.51,5.55
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,15.93,7.52
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,18.35,9.46
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,220.35,174.51
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,429.98,336.99
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,461.17,358.36
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,490.64,378.73
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,567.7,436.0
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,655.41,499.44
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,680.54,516.92
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,705.48,534.43
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,392.96,302.75
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,72.7,51.71
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,88.78,64.42
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,104.88,76.92
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,118.52,87.46
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,132.12,97.94
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,169.33,126.8
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,206.27,155.18
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,123.3,91.21
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,40.72,26.55
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,39.26,25.5
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,37.8,24.42
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,35.85,22.9
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.38
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,33.41,21.07
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,32.92,20.77
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,47.92,32.82
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,62.93,44.89
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,47.41,32.56
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,31.91,20.17
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,29.97,18.67
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,28.03,17.16
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,22.7,12.93
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,17.38,8.65
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,42.99,29.8
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,68.64,51.01
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,57.98,42.48
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,47.33,33.83
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,61.13,44.65
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,70.75,55.66
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,52.99,39.74
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,31.3,19.9
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,16.09,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.93,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.89,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.85,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.82,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,5.79,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,6.75,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,29.94,19.27
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,53.16,38.33
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,181.21,142.45
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,313.93,245.96
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,212.54,165.51
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,110.76,83.77
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,167.93,128.9
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,225.61,173.33
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,236.28,180.74
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,246.95,188.18
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,295.95,224.62
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,344.83,260.15
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,393.53,295.72
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,434.99,325.59
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,370.65,277.98
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,303.77,228.3
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,436.43,327.93
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,562.87,419.5
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,466.75,349.29
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,373.0,280.32
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,469.88,353.2
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,561.51,419.71
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,566.81,423.89
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,569.86,426.85
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,544.59,408.88
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,518.53,390.36
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,419.13,316.83
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,330.74,250.58
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,277.92,211.79
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,230.56,176.43
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,235.62,180.8
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,242.55,186.29
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,196.07,151.1
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,146.53,113.2
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,163.4,125.38
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,171.42,129.64
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,145.82,109.85
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,117.47,88.39
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,90.16,68.42
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,68.97,54.06
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,49.57,36.87
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,30.24,19.2
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,15.4,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.82,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,9.64,1.99
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,18.81,9.98
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,27.99,17.88
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,38.62,26.97
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,49.27,35.93
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,90.33,69.9
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,132.74,104.15
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,174.5,137.45
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,217.13,170.73
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,217.89,170.05
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,218.42,169.3
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,229.24,176.78
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,240.07,184.17
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,290.54,221.88
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,350.03,265.27
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,278.27,210.89
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,216.14,163.52
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,215.48,162.65
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,214.81,161.63
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,191.51,143.75
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,168.35,125.97
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,323.53,242.64
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,474.97,350.51
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,512.57,376.47
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,548.97,402.01
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,644.21,470.8
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,732.3,532.42
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,601.52,440.12
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,478.16,351.7
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,516.04,380.74
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,550.69,406.12
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,531.15,393.63
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,510.86,380.76
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,371.16,279.39
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,244.96,185.01
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,190.0,143.82
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,135.55,102.02
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,123.14,92.68
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,110.76,83.21
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,158.17,120.88
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,201.69,154.96
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,186.38,142.47
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,169.02,128.2
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,140.95,106.74
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,114.41,86.63
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,87.4,64.82
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,59.27,45.57
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,47.8,35.25
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,32.03,20.67
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,35.34,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,76.62,53.9
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,140.53,108.21
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,204.5,161.83
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,275.11,220.1
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,348.24,278.86
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,279.46,222.86
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,186.17,145.77
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,128.34,99.55
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,79.32,59.5
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,145.73,112.57
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,213.65,164.78
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,418.74,322.57
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,626.48,470.15
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,662.14,491.37
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,696.9,513.63
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,807.96,592.72
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,918.95,665.65
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,933.12,671.78
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,948.51,680.0
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,955.76,683.69
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,960.05,685.73
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,966.96,689.57
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,966.33,688.78
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,956.53,682.47
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,943.7,674.47
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,924.79,662.75
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,903.14,649.41
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,876.99,632.51
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,848.35,614.06
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,815.16,593.34
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,779.05,570.59
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,738.89,544.96
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,697.23,516.81
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,653.06,486.19
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,607.3,453.64
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,557.58,417.56
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,507.73,380.2
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,455.03,339.77
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,403.24,298.63
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,346.58,253.08
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,294.96,210.18
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,242.28,165.85
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,192.87,124.72
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,144.48,87.23
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,101.15,58.19
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,60.06,38.6
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,46.57,34.71
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,37.38,26.42
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,27.65,17.18
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.86,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,23.16,13.78
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,41.53,28.9
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,40.57,27.97
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,39.62,27.06
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,57.53,41.47
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,75.47,55.65
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,46.42,32.09
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,17.4,8.52
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,68.73,49.74
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,120.59,90.26
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,320.2,243.44
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,520.32,386.14
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,653.36,478.56
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,771.77,558.21
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,877.63,633.35
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,973.32,694.99
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,971.17,692.25
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,971.31,692.25
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,961.43,687.31
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,948.5,680.55
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,930.28,670.39
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,909.2,658.38
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,883.22,642.55
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,854.69,625.02
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,820.66,604.15
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,784.66,581.69
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,743.76,555.23
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,701.59,526.64
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,656.28,494.47
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,610.15,460.88
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,559.92,424.09
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,509.62,386.1
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,407.88,308.29
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,340.84,257.77
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,327.95,244.45
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,296.55,212.44
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,231.69,164.04
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,191.94,138.63
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,153.7,109.05
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,117.68,82.76
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,84.12,61.2
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,63.59,49.32
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,47.39,34.96
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,30.5,19.59
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,16.66,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,81.14,23.63
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,173.75,129.76
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,244.88,193.46
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,326.26,263.64
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,393.14,320.49
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,465.13,379.06
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,527.13,426.82
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,589.12,472.56
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,645.25,511.66
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,701.76,548.29
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,750.59,578.27
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,798.51,606.8
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,835.06,630.06
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,874.73,655.37
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,907.8,675.19
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,938.39,693.31
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,963.9,708.97
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,986.49,722.8
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,1002.13,730.78
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,1014.51,736.79
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,1021.1,740.18
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,1024.27,741.56
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,1022.52,740.43
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,1017.35,737.26
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,1005.92,729.75
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,991.2,720.27
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,971.44,706.25
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,948.62,690.37
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,921.06,672.42
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,890.73,652.69
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,855.29,629.89
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,817.52,605.42
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,776.02,579.06
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,732.66,551.13
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,685.7,517.68
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,637.54,482.3
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,585.84,443.09
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,533.7,402.58
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,475.65,356.88
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,421.45,312.71
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,365.4,266.47
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,310.96,220.46
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,255.22,172.9
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,202.4,128.36
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,147.14,85.14
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,99.83,53.0
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,54.87,31.51
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,38.34,27.76
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,32.42,22.39
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,26.08,16.2
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,12.83,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
