Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,81.64,31.21
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,172.44,128.78
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,244.17,191.66
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,326.26,260.97
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,393.76,316.71
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,466.4,373.84
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,527.86,419.05
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,589.24,461.94
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,645.14,501.29
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,701.43,538.64
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,750.38,569.58
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,798.35,599.31
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,839.6,625.29
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,873.91,646.53
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,906.36,665.25
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,936.3,682.22
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,961.08,696.52
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,982.95,709.03
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,998.0,716.6
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,1009.78,722.28
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,1016.2,725.45
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,1019.27,726.72
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,1017.0,723.4
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,1011.36,718.18
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,1000.0,710.98
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,985.41,701.91
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,965.9,690.5
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,943.41,677.23
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,916.21,660.92
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,886.3,642.79
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,851.4,621.26
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,814.25,598.06
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,773.38,572.47
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,730.69,545.18
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,684.31,512.87
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,636.74,478.77
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,585.8,441.87
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,531.2,401.1
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,476.92,358.52
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,423.14,314.96
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,367.37,269.08
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,313.28,223.47
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,254.9,173.92
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,202.7,129.84
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,151.22,89.46
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,104.56,57.45
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,60.66,35.96
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,43.48,32.22
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,35.96,25.44
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,27.87,17.75
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,13.9,0.27
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,52.89,22.36
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,110.41,82.16
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,170.6,134.42
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,237.55,191.71
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,306.42,249.44
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,374.07,304.79
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,434.03,352.62
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,497.33,401.77
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,551.57,443.32
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,607.24,485.14
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,451.11,359.8
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,259.18,202.58
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,239.12,186.51
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,219.11,170.1
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,249.82,193.46
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,280.57,216.46
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,292.73,225.34
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,304.85,234.23
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,405.39,309.96
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,498.81,378.18
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,622.72,470.74
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,744.33,558.83
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,706.2,528.5
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,672.94,502.41
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,724.54,540.81
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,769.6,573.73
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,553.3,416.35
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,343.78,258.28
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,333.44,251.25
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,323.13,243.7
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,282.85,213.65
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,242.98,183.71
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,255.5,193.5
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,267.66,202.93
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,444.74,343.71
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,598.67,459.18
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,550.81,421.62
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,503.12,384.38
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,452.9,344.37
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,403.56,304.08
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,352.3,262.06
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,303.28,221.04
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,252.9,178.52
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,206.26,139.58
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,159.27,102.9
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,117.25,73.57
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,77.12,51.32
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,57.19,43.88
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.53,33.45
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,35.16,23.68
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,18.11,3.07
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,71.3,34.96
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,146.22,108.49
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,212.21,165.44
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,287.65,229.21
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,351.82,282.81
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,424.64,341.51
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,409.36,327.99
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,375.44,298.9
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,385.98,305.31
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,400.99,314.45
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,361.47,281.07
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,307.95,236.89
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,353.33,270.62
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,399.1,303.84
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,478.06,361.72
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,549.24,412.68
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,593.15,443.73
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,637.03,474.55
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,716.05,530.68
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,787.73,580.56
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,886.58,654.21
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,974.78,714.04
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,973.2,710.79
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,974.19,709.99
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,963.77,702.67
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,950.33,693.54
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,779.19,573.79
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,609.97,445.66
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,742.63,550.03
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,853.61,630.59
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,751.13,556.6
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,661.81,487.82
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,571.07,422.3
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,490.82,363.27
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,561.46,421.2
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,609.95,459.82
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,518.75,389.42
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,450.11,336.28
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,436.81,326.2
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,406.28,300.35
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,353.38,257.38
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,302.51,215.26
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,251.12,172.36
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,203.26,132.87
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,155.42,95.93
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,112.74,66.59
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,72.5,45.43
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,52.39,39.08
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.22,30.1
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.45,20.26
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,15.86,2.65
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,62.46,32.51
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,137.31,102.36
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,199.72,156.22
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,269.72,215.56
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,205.16,164.42
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,112.69,87.21
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,146.37,114.44
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,180.87,141.78
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,198.13,154.95
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,215.28,167.92
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,317.84,248.71
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,425.33,330.9
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,620.32,483.11
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,817.96,628.82
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,851.95,649.62
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,884.11,669.85
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,909.06,686.1
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,931.58,700.74
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,942.88,706.59
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,955.32,713.39
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,961.86,717.4
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,965.46,719.56
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,889.85,662.95
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,805.89,596.92
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,875.61,652.18
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,935.01,695.37
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,693.06,520.22
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,457.35,339.19
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,559.53,416.75
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,654.43,486.54
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,476.38,356.44
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,309.28,230.94
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,436.81,328.76
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,553.42,415.18
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,544.64,409.63
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,531.22,400.63
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,472.3,357.05
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,422.39,319.88
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,369.67,280.01
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,321.09,243.16
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,285.88,216.44
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,251.44,189.96
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,187.63,141.9
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,130.53,99.48
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,110.76,84.26
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,91.16,68.85
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,89.66,66.3
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,81.81,64.25
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,59.57,44.91
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,36.32,24.43
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,18.86,5.07
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,74.28,42.51
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,148.65,112.22
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,221.07,174.85
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,304.62,246.18
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,373.82,304.02
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,447.27,363.28
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,515.65,416.78
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,587.91,471.42
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,645.39,512.93
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,703.59,553.02
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,754.58,585.11
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,808.85,618.65
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,850.69,643.92
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,890.83,667.69
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,927.08,687.5
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,955.76,702.03
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,980.81,714.66
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1002.96,725.3
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1019.99,733.07
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,1033.87,738.9
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,1041.14,742.64
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,1045.0,744.42
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,1044.32,742.03
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,1040.21,737.67
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,1028.49,730.18
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,1013.47,720.78
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,993.81,708.55
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,971.04,694.44
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,943.1,676.63
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,912.38,657.07
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,876.8,634.71
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,838.77,610.64
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,796.71,583.03
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,752.76,554.01
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,705.37,521.3
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,656.67,486.33
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,604.48,448.23
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,551.77,408.73
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,496.46,365.72
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,437.8,319.27
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,381.05,273.11
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,325.84,227.21
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,269.7,180.53
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,216.58,136.63
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,159.74,92.4
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,110.93,58.58
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,65.33,35.38
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,42.05,30.32
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,35.86,24.82
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,29.23,18.59
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,14.22,2.92
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,15.88,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,94.39,58.02
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,169.95,129.03
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,237.45,187.41
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,316.59,254.01
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,382.95,309.14
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,454.17,366.29
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,515.28,413.98
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,578.84,462.15
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,633.76,502.66
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,689.28,541.99
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,737.45,573.77
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,782.24,602.62
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,823.48,628.55
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,863.1,653.0
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,895.36,672.6
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,925.27,690.53
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,948.71,704.91
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,969.38,717.51
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,983.96,724.96
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,989.75,726.7
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,995.56,729.8
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,998.22,730.96
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,993.88,726.47
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,991.21,723.26
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,974.44,711.76
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,959.55,701.71
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,940.05,688.92
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,914.36,672.07
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,886.77,653.75
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,856.94,633.92
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,817.32,607.38
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,776.54,579.78
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,616.88,461.08
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,481.98,357.66
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,392.54,292.82
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,304.74,227.85
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,257.16,192.79
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,206.42,154.8
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,197.23,148.23
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,188.04,141.57
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,126.94,94.88
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,64.79,46.34
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,39.61,26.42
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,14.48,6.16
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,12.54,4.64
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,10.61,3.09
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,53.02,36.38
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,82.64,64.99
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,60.08,45.39
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,36.43,24.65
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,18.94,6.37
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.6,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,50.15,29.06
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,102.05,75.28
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,157.89,122.36
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,217.4,171.93
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,137.91,108.46
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,54.11,38.87
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,95.63,72.42
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,138.36,106.2
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,128.5,97.93
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,119.28,90.27
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,210.95,162.56
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,314.18,241.64
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,266.0,203.48
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,212.07,161.0
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,209.77,158.63
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,207.57,156.32
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,533.24,408.48
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,852.79,638.5
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,503.82,383.55
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,132.33,96.82
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,135.72,99.67
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,139.1,102.22
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,186.4,138.38
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,233.53,173.97
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,330.05,245.9
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,422.51,313.28
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,407.37,301.96
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,392.38,291.06
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,341.52,253.82
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,292.08,217.38
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,416.28,310.59
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,532.48,395.08
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,605.79,451.76
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,664.27,496.33
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,619.53,462.64
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,581.25,433.82
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,517.84,388.33
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,456.94,343.96
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,408.85,307.62
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,363.4,272.88
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,329.86,247.06
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,296.86,222.22
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,256.17,191.23
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,217.81,162.08
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,183.34,136.5
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,147.31,109.89
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,112.64,84.42
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,83.05,65.28
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,58.2,43.83
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,32.52,21.45
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,16.41,5.21
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,10.96,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,75.7,48.98
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,136.76,105.19
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,210.75,169.0
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,287.96,235.04
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,352.55,288.98
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,422.49,345.46
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,485.3,394.63
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,555.29,447.72
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,611.14,488.77
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,667.87,529.42
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,719.58,565.37
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,771.35,599.76
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,812.45,625.1
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,852.16,648.95
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,884.66,667.32
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,919.35,686.82
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,944.04,699.18
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,966.09,709.62
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,984.48,717.45
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,1000.05,723.29
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,1006.52,724.08
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,1009.8,722.76
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,1006.06,716.11
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,1004.62,710.92
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,993.35,702.38
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,979.03,692.14
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,960.77,679.56
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,939.59,665.27
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,913.03,649.15
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,883.89,631.42
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,850.44,610.3
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,814.68,587.57
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,774.7,561.98
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,732.99,535.06
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,687.94,504.34
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,641.56,471.93
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,588.58,434.62
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,537.68,397.56
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,484.85,357.2
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,432.25,315.83
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,377.46,272.34
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,324.27,228.91
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,266.54,181.1
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,214.57,137.85
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,163.12,97.36
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,116.22,64.06
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,71.34,39.34
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,43.37,31.75
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,37.26,26.35
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,30.71,20.23
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,18.97,7.48
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,8.85,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,24.85,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,105.59,70.69
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,179.15,137.64
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,244.36,194.87
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,320.42,259.98
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,187.84,153.37
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,26.06,16.24
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,103.66,80.84
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,186.7,148.08
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,169.97,133.66
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,153.09,119.23
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,219.14,171.76
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,295.17,230.74
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,251.67,195.36
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,217.0,167.13
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,248.31,190.79
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,279.64,214.05
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,429.1,328.34
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,580.86,439.88
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,386.57,295.07
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,199.15,150.82
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,414.19,316.06
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,630.92,473.61
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,616.82,460.83
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,602.27,448.89
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,537.85,401.84
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,478.65,358.17
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,486.68,364.41
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,494.16,370.02
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,457.21,343.09
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,421.12,316.74
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,429.3,323.42
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,436.61,329.33
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,579.5,443.83
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,700.44,537.21
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,570.37,436.51
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,466.67,355.0
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,466.05,356.8
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,461.08,354.02
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,425.3,326.24
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,387.36,296.06
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,338.13,257.26
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,292.21,220.75
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,248.35,185.05
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,206.73,151.26
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,169.28,122.35
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,135.81,97.85
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,105.68,77.43
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,78.27,62.32
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,59.61,45.86
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,40.33,28.55
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,22.65,10.53
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.93,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,25.12,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,102.72,70.85
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,172.71,135.28
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,235.43,191.42
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,306.05,253.41
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,170.91,142.21
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,10.61,3.43
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,12.54,5.04
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,14.48,6.63
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,141.27,113.45
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,276.56,223.88
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,281.77,226.79
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,286.36,229.4
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,224.21,178.56
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,171.23,134.94
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,158.67,124.25
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,146.23,113.71
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,162.4,126.59
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,178.6,139.4
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,202.24,158.04
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,225.82,176.5
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,252.28,197.1
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,278.58,217.46
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,420.43,327.62
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,556.29,429.55
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,510.38,394.21
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,465.19,359.83
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,384.11,297.84
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,303.75,235.65
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,435.12,338.1
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,559.77,432.25
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,433.91,336.02
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,313.1,242.47
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,301.49,233.94
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,289.95,225.25
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,274.75,213.72
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,259.66,202.27
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,202.98,157.99
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,146.91,113.7
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,186.82,146.0
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,224.41,176.1
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,215.16,168.93
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,208.97,164.08
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,194.85,152.5
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,178.82,139.06
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,151.34,117.39
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,124.93,96.66
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,99.56,76.84
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,76.61,61.89
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,52.99,40.89
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.27,23.93
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,20.93,9.95
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,8.85,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
