Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,37.71,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,124.28,87.82
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,206.3,161.98
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,277.5,224.95
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,357.67,293.99
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,423.2,349.32
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,493.06,406.22
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,554.75,454.2
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,616.3,500.56
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,671.15,539.7
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,726.18,577.41
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,774.43,609.41
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,821.82,640.27
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,857.46,662.07
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,896.34,685.95
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,928.97,705.22
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,959.14,722.69
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,982.75,737.06
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1003.44,749.56
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1018.16,756.72
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,1029.65,761.87
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,1036.35,765.45
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,1039.67,767.0
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,1037.15,763.4
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,1031.26,757.79
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,1019.65,750.06
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,1004.83,740.37
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,985.49,726.4
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,963.16,710.59
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,935.22,692.49
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,904.57,672.59
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,869.71,648.51
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,832.54,622.85
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,791.64,595.45
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,748.88,566.58
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,702.47,534.03
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,654.85,498.93
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,603.92,461.45
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,552.47,422.41
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,498.63,379.59
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,441.28,332.99
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,385.67,286.91
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,331.49,240.81
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,276.26,193.03
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,223.7,147.68
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,167.92,102.25
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,119.69,66.44
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,73.77,39.69
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,41.25,30.63
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,35.95,25.85
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,30.27,20.44
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,19.23,8.91
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,7.37,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,48.04,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,124.32,88.22
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,204.96,160.34
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,274.59,221.43
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,352.69,288.13
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,418.26,343.08
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,488.22,399.55
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,549.38,446.49
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,612.69,493.37
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,664.86,530.7
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,720.05,568.45
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,768.7,599.72
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,816.52,629.79
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,857.08,654.97
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,895.87,678.63
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,922.98,694.34
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,953.13,712.11
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,977.79,725.79
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,999.61,737.58
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,1015.01,745.15
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,1027.26,750.75
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,1033.79,753.88
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,1037.0,755.02
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,1036.33,752.63
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,1032.33,748.25
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,1021.2,740.89
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,1006.88,731.6
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,987.58,719.17
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,965.29,704.86
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,938.34,687.52
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,908.67,668.37
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,874.25,645.98
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,837.46,621.91
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,796.6,594.67
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,753.89,565.97
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,707.41,533.43
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,659.69,498.45
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,608.77,460.05
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,557.34,420.35
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,499.97,375.47
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,446.25,332.04
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,390.65,286.48
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,336.49,241.01
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,280.78,193.89
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,227.57,148.86
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,171.94,104.06
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,123.94,68.74
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,77.09,41.19
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,41.98,30.86
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,37.17,26.58
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,32.05,21.7
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.05,10.38
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,25.68,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,69.9,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,149.89,106.43
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,235.32,181.53
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,304.0,241.06
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,380.4,304.93
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,444.9,357.34
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,513.28,410.46
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,569.56,452.59
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,629.54,495.82
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,682.95,530.36
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,736.31,563.62
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,781.49,590.28
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,825.26,615.39
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,859.72,635.74
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,897.31,657.97
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,927.0,674.06
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,954.0,688.36
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,977.45,701.74
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,997.99,713.34
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,1010.67,718.68
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,1020.11,722.17
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,1025.21,724.55
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,1027.01,725.06
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,1024.47,722.33
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,1018.66,717.73
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,1007.23,711.2
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,992.67,702.83
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,972.26,690.06
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,949.0,675.49
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,921.62,659.09
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,891.63,640.94
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,792.76,575.94
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,704.3,511.4
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,727.78,533.66
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,737.68,544.05
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,690.35,511.58
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,642.44,477.53
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,592.95,442.24
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,539.88,403.33
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,473.64,352.7
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,417.81,309.15
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,351.3,258.63
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,301.76,221.64
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,258.22,186.85
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,215.83,152.78
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,175.72,121.69
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,137.79,93.55
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,100.44,68.34
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,67.88,52.7
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,53.41,40.2
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,38.32,26.8
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,24.16,12.87
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,24.96,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,67.36,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,146.18,104.88
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,229.21,177.91
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,297.62,237.69
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,373.64,302.05
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,438.45,355.28
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,507.28,409.59
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,566.98,454.08
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,625.87,496.35
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,679.7,533.04
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,733.6,568.5
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,782.13,599.42
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,829.76,629.18
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,864.42,650.5
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,902.33,673.9
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,934.78,692.03
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,964.83,708.4
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,988.99,722.2
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1010.22,734.12
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1025.39,740.74
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,1037.35,745.39
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,1042.54,747.34
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,1044.37,747.34
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,1043.7,744.44
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1039.64,739.58
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,1027.48,731.25
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,1012.07,721.09
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,993.0,707.34
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,970.85,691.8
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,943.08,674.69
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,912.55,655.83
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,877.29,633.84
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,839.67,610.19
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,799.1,584.8
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,756.6,557.79
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,709.27,526.56
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,660.9,492.29
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,609.93,455.47
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,558.42,417.07
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,503.97,375.41
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,446.13,329.94
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,390.72,285.14
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,336.68,240.2
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,281.37,193.75
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,228.88,149.51
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,172.89,104.33
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,124.2,68.13
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,78.09,40.63
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,40.88,29.78
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,36.02,25.48
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,30.81,20.6
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,20.79,10.58
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,12.78,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,18.64,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,52.43,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,123.39,89.2
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,196.7,153.68
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,260.7,209.64
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,332.33,270.61
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,397.54,324.87
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,464.81,379.14
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,456.53,369.97
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,431.2,346.82
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,435.74,347.73
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,425.16,336.68
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,603.85,477.56
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,784.57,610.86
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,824.59,635.67
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,863.02,659.78
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,893.4,678.31
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,921.38,695.12
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,944.62,709.37
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,965.2,721.83
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,979.23,728.8
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,990.21,733.82
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,995.98,736.94
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,998.67,738.16
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,997.17,735.23
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,998.25,734.18
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,987.1,726.18
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,972.95,716.38
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,953.56,702.12
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,931.43,686.16
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,743.56,553.09
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,567.67,418.19
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,492.38,363.78
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,419.13,309.84
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,399.04,295.76
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,379.17,281.64
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,426.14,317.8
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,469.32,350.29
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,473.2,355.11
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,471.9,355.26
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,382.02,287.66
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,313.8,236.52
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,328.58,245.45
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,324.51,235.13
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,273.05,191.86
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,224.12,150.73
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,175.5,111.52
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,131.42,78.71
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,88.48,51.92
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,52.11,39.28
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,44.14,32.25
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,35.57,24.42
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,23.97,13.05
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.9,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,11.58,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,41.87,27.39
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,72.19,53.79
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,107.92,84.27
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,144.64,115.26
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,183.06,147.22
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,230.57,185.94
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,133.92,105.97
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,45.41,31.75
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,58.0,41.93
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,70.61,52.0
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,94.97,71.31
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,119.79,90.7
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,95.45,71.06
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,71.64,51.92
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,79.9,58.38
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,88.19,64.82
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,115.15,86.0
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,142.19,107.04
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,169.22,127.76
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,196.25,148.24
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,199.08,150.23
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,201.87,152.25
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,180.62,135.79
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,159.46,119.41
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,149.58,111.7
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,139.75,104.03
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,134.81,99.97
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,129.92,95.97
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,191.54,143.81
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,252.38,190.47
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,414.38,313.39
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,567.97,425.08
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,503.56,378.57
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,445.56,336.86
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,340.76,259.32
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,242.22,184.64
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,199.1,152.0
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,156.47,119.11
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,178.4,136.81
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,199.28,153.66
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,106.49,80.54
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,10.62,3.06
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,45.42,31.69
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,80.23,60.35
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,69.61,51.95
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,58.95,43.41
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,48.3,34.64
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,37.66,27.25
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,27.5,18.28
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,17.36,9.23
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,10.12,2.41
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.95,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,10.32,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,21.6,0.2
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,96.63,69.13
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,167.91,129.73
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,224.76,178.82
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,286.35,230.89
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,254.31,205.04
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,195.25,155.43
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,357.84,288.99
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,532.6,427.75
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,505.18,402.53
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,476.55,376.24
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,534.45,419.65
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,594.18,463.48
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,611.88,473.26
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,626.66,480.87
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,684.9,522.92
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,752.37,570.52
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,776.25,586.31
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,798.92,601.29
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,889.3,666.82
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,979.28,727.0
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,986.28,729.66
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,986.45,728.24
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,996.29,731.94
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,997.9,730.12
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,987.29,722.17
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,973.76,712.48
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,955.95,698.63
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,935.34,683.09
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,908.97,665.23
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,880.14,645.79
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,847.88,623.1
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,813.3,598.96
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,773.84,572.69
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,732.77,545.15
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,688.25,513.52
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,640.3,478.64
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,591.16,442.86
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,541.78,405.93
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,489.53,365.19
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,437.99,324.01
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,384.55,280.99
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,329.35,235.72
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,276.63,191.46
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,226.76,149.59
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,176.92,109.59
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,131.45,75.77
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,87.9,48.93
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,50.67,37.56
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,42.83,30.81
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,35.45,24.16
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.47,12.84
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.87,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.88,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,12.77,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,30.92,4.89
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,95.74,68.14
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,157.87,120.79
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,223.29,175.74
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,304.71,242.64
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,248.87,198.12
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,170.02,132.87
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,356.86,284.7
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,566.09,445.74
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,619.42,482.69
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,673.43,519.89
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,723.09,553.0
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,772.94,584.9
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,812.38,610.23
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,850.39,634.42
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,879.89,651.69
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,911.21,670.11
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,933.89,682.7
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,953.99,693.65
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,968.43,700.95
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,980.01,706.49
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,986.16,710.06
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,989.3,711.85
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,984.09,708.68
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,975.89,703.73
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,965.23,696.98
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,951.78,688.51
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,931.14,674.04
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,908.21,658.17
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,882.39,641.51
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,854.41,623.41
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,819.95,601.12
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,784.24,577.86
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,746.09,551.91
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,705.21,523.35
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,617.18,457.48
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,544.61,402.28
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,531.13,395.01
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,510.62,381.18
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,469.83,349.98
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,425.46,315.15
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,343.66,253.82
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,288.55,213.92
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,268.6,194.52
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,235.13,162.62
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,189.56,127.24
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,148.61,97.26
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,113.34,75.2
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,79.65,62.04
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,62.91,47.68
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,47.35,33.99
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,30.8,18.67
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,15.99,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,41.91,11.22
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,103.58,74.31
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,175.12,134.9
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,236.46,187.07
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,304.09,243.37
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,366.01,293.84
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,432.29,346.34
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,488.08,389.3
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,545.62,432.57
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,598.61,471.04
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,656.11,511.83
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,699.76,541.61
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,742.31,570.14
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,782.88,596.61
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,822.32,621.8
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,849.56,637.73
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,874.23,651.75
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,899.33,667.13
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,922.26,680.96
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,934.84,686.74
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,944.66,690.56
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,873.97,636.86
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,796.22,578.43
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,818.5,593.29
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,841.94,608.08
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,748.21,540.77
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,656.79,474.61
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,527.66,383.28
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,404.29,294.01
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,434.16,315.95
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,462.82,336.34
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,575.25,419.37
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,675.55,490.98
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,635.32,462.11
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,596.31,434.7
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,613.53,450.67
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,616.59,455.3
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,535.1,395.75
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,469.07,347.12
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,432.81,320.63
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,395.06,292.16
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,365.44,268.68
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,330.86,239.51
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,281.91,200.13
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,236.44,163.61
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,190.81,128.29
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,149.75,98.2
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,109.63,71.82
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,79.11,61.57
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,61.47,46.48
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,45.88,32.8
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,28.9,17.32
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,12.55,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,18.15,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,48.03,16.16
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,110.59,79.68
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,183.55,141.29
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,133.88,104.4
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,65.62,48.69
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,83.76,63.51
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,101.81,77.87
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,251.38,199.5
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,410.33,322.54
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,430.57,334.44
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,438.55,337.69
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,370.51,283.52
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,287.67,217.83
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,206.7,156.1
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,135.52,100.81
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,86.21,62.3
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,37.75,24.2
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,341.07,258.17
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,645.34,470.76
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,801.51,577.9
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,948.45,674.13
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,876.07,621.13
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,796.48,564.46
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,806.65,571.61
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,815.26,576.86
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,809.79,573.6
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,802.83,569.54
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,799.76,568.48
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,794.97,566.25
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,736.28,526.29
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,680.09,487.82
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,691.4,498.61
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,695.63,503.94
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,531.19,388.17
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,384.67,281.59
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,508.38,376.77
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,609.4,450.28
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,514.59,380.62
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,437.68,324.28
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,418.85,311.05
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,394.36,292.38
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,332.63,246.73
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,283.8,210.96
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,267.73,194.73
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,237.83,165.72
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,192.51,130.62
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,151.7,100.63
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,116.53,78.09
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,82.58,59.8
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,63.99,49.01
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,48.11,35.01
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,31.67,19.82
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.55,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.39,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
