Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,10.18,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,24.2,6.71
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,76.65,54.91
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,129.79,100.28
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,188.94,150.13
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,259.09,207.96
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,317.41,255.06
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,379.79,304.04
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,436.85,346.91
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,497.04,390.78
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,557.59,434.01
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,611.62,471.53
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,659.57,503.89
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,707.87,535.82
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,747.66,560.82
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,786.74,584.88
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,821.27,605.65
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,856.95,626.77
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,882.16,641.33
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,905.35,654.48
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,923.23,663.5
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,938.84,671.07
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,809.07,579.05
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,667.1,477.51
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,754.25,538.58
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,836.77,592.87
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,775.57,549.3
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,715.67,507.47
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,811.88,578.63
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,894.48,636.89
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,868.73,619.89
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,841.13,602.8
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,742.05,533.12
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,653.16,469.33
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,670.25,484.53
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,680.78,493.9
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,622.78,453.88
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,567.28,415.45
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,522.27,384.13
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,483.27,356.41
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,446.36,329.93
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,407.79,300.9
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,350.06,257.36
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,304.41,223.02
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,252.03,183.88
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,211.31,154.09
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,178.41,129.67
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,148.37,107.85
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,122.51,86.6
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,85.4,61.43
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,65.78,50.32
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,49.59,36.13
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,32.85,20.84
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,13.51,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,6.88,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,10.32,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,20.87,5.9
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,72.99,51.81
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,122.61,93.74
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,178.28,140.34
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,233.2,185.66
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,227.97,181.12
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,215.5,169.89
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,278.07,218.26
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,336.2,261.52
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,390.46,301.77
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,446.53,342.52
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,438.29,332.97
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,425.72,320.6
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,399.61,299.9
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,380.61,284.31
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,385.59,286.56
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,390.19,288.43
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,379.81,279.97
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,369.3,271.56
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,250.36,184.98
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,141.19,103.38
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,136.25,99.94
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,131.32,96.24
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,162.57,120.0
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,193.67,143.22
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,216.78,160.13
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,239.68,176.77
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,177.79,130.78
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,116.37,84.53
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,111.94,81.56
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,107.54,78.43
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,82.39,59.1
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,57.2,39.56
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,50.39,34.37
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,43.59,29.12
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,49.39,33.78
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,55.19,38.45
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,78.93,57.45
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,102.48,76.33
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,75.5,55.09
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,48.36,33.52
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,184.08,140.47
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,302.81,228.52
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,263.63,196.19
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,224.32,164.03
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,187.51,136.07
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,159.75,116.27
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,123.95,90.06
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,91.03,68.05
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,69.82,54.92
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,51.29,38.41
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,32.9,21.43
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,14.48,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,7.37,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,10.61,0.69
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,26.55,16.1
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,43.1,30.6
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,64.81,49.22
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,86.25,67.32
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,152.74,123.38
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,219.1,178.41
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,274.7,222.95
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,324.9,262.28
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,374.29,300.04
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,424.89,337.91
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,388.51,306.41
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,338.42,264.56
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,390.59,303.77
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,443.42,342.29
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,541.39,414.86
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,632.58,480.3
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,565.46,428.15
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,487.2,368.28
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,446.47,337.22
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,405.73,305.86
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,438.13,329.44
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,470.06,352.11
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,452.36,338.03
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,434.72,324.31
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,474.05,352.88
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,512.32,380.1
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,466.0,346.42
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,420.61,313.58
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,425.18,317.31
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,429.37,320.57
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,346.7,260.34
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,266.88,201.26
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,285.24,215.54
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,303.09,229.11
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,265.21,200.88
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,227.8,172.88
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,219.19,167.03
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,210.64,161.12
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,139.13,105.72
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,66.76,48.46
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,136.47,104.6
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,201.2,156.0
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,120.2,92.06
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,36.7,24.73
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,31.86,20.87
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,27.03,16.93
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,22.19,12.93
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,17.36,8.89
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,13.01,5.73
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.67,1.85
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,7.37,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,14.47,3.28
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,33.08,21.2
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,52.23,37.78
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,76.88,58.66
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,101.58,79.29
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,153.22,122.22
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,202.68,162.79
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,250.51,200.97
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,307.99,245.98
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,299.49,237.72
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,296.5,233.75
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,321.0,251.66
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,345.39,269.19
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,219.24,170.0
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,94.0,69.84
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,244.87,188.38
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,396.31,302.0
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,446.84,338.58
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,497.33,374.89
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,366.25,276.82
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,232.86,175.43
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,273.69,205.94
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,314.33,235.39
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,369.89,275.39
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,419.88,310.53
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,454.5,335.35
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,488.2,359.42
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,721.38,535.27
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,927.85,676.11
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,813.08,595.91
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,706.27,516.02
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,515.68,381.91
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,336.75,250.01
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,340.22,254.03
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,345.19,258.63
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,352.64,264.76
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,358.89,269.97
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,334.41,252.68
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,310.25,235.51
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,293.52,223.39
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,276.37,210.77
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,288.74,220.29
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,296.09,224.48
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,252.04,190.09
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,211.62,158.77
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,178.54,132.82
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,146.63,108.02
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,113.01,75.95
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,60.12,37.56
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,44.08,32.53
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,37.41,26.47
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.39,16.2
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.76,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.98,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,4.33,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,6.74,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,9.64,2.47
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,12.54,4.92
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,57.01,42.14
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,103.76,80.48
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,58.47,42.85
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,15.45,7.15
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,17.38,8.68
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,19.32,10.19
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,64.33,46.61
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,109.81,82.64
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,102.85,76.83
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,95.97,71.19
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,180.72,137.46
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,266.59,202.6
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,317.47,240.45
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,376.52,283.8
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,421.79,316.01
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,466.71,347.46
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,440.68,327.82
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,414.76,308.56
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,393.43,292.86
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,368.13,274.27
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,492.83,365.77
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,612.92,450.44
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,769.68,568.42
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,907.81,664.42
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,882.56,646.82
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,855.12,629.14
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,822.39,607.86
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,788.01,585.38
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,675.5,502.92
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,579.78,429.86
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,548.89,408.96
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,517.66,387.11
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,515.0,387.02
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,498.56,375.82
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,425.21,320.41
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,364.6,274.82
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,337.99,254.59
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,310.58,232.33
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,269.83,199.48
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,229.33,166.46
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,189.48,134.93
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,151.85,105.92
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,116.17,80.47
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,83.79,60.14
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,62.87,48.59
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,47.4,34.87
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,33.83,22.27
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,17.93,1.34
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,9.34,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,23.23,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,62.43,34.27
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,122.52,92.02
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,194.69,154.38
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,140.61,112.8
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,78.35,60.66
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,154.74,125.07
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,239.59,194.9
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,274.7,222.19
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,301.4,242.33
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,321.26,256.81
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,340.08,270.24
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,369.0,291.2
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,397.81,311.71
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,423.47,329.58
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,448.85,347.02
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,543.2,417.05
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,630.48,479.81
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,692.48,523.67
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,746.18,561.28
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,782.67,585.62
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,824.43,613.16
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,763.86,566.08
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,701.29,518.08
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,678.47,500.3
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,655.07,481.94
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,812.92,601.34
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,953.11,698.95
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,733.84,543.29
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,519.86,382.5
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,591.65,436.74
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,657.99,484.66
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,698.07,515.86
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,729.78,540.93
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,660.91,492.25
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,595.31,445.67
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,483.29,363.96
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,381.41,287.96
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,392.34,298.1
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,395.13,301.5
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,299.0,229.01
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,208.77,160.08
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,147.52,112.9
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,86.11,64.45
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,129.41,99.34
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,168.6,130.56
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,146.35,113.4
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,124.78,96.69
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,103.4,79.77
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,82.94,63.21
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,63.22,49.33
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,43.6,31.94
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,27.49,17.33
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.61,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,6.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,10.6,3.27
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,15.43,7.46
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,20.26,11.61
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,20.26,11.61
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,20.27,11.58
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,20.27,11.49
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,20.28,11.41
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,25.11,15.4
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,29.95,19.35
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,36.25,24.43
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,42.55,29.47
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,54.67,39.29
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,66.8,49.04
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,50.82,35.94
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,34.85,22.87
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,72.68,53.48
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,110.79,83.88
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,117.17,88.55
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,123.54,93.21
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,158.84,120.92
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,194.11,148.17
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,471.94,358.29
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,741.9,543.31
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,778.05,565.65
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,811.63,588.45
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,766.13,555.08
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,721.51,522.98
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,759.97,551.91
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,792.04,575.34
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,800.17,584.82
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,798.98,586.39
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,649.1,479.73
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,523.26,385.96
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,508.14,376.37
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,491.31,364.51
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,367.23,275.28
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,259.45,195.62
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,233.21,176.76
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,207.46,157.69
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,202.76,154.95
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,197.5,151.61
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,154.99,118.92
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,113.38,86.54
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,98.73,75.26
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,84.13,63.78
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,87.26,58.44
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,71.49,46.19
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,51.1,38.7
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,42.83,31.18
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.31,19.67
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,18.51,3.71
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,30.49,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,86.25,51.69
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,148.61,112.25
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,218.83,172.37
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,281.45,225.63
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,353.9,285.02
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,298.92,241.01
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,220.72,176.3
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,279.26,222.18
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,332.76,262.14
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,408.11,319.06
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,497.1,383.96
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,533.45,407.71
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,568.84,430.79
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,714.11,537.85
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,863.76,638.26
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,894.26,655.1
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,922.59,671.92
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,849.68,620.05
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,757.76,550.92
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,880.14,639.78
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,993.58,712.24
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,999.45,713.97
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,996.64,711.62
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,997.23,710.92
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,994.82,708.39
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,984.0,701.46
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,970.34,692.92
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,951.6,681.28
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,930.29,668.08
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,905.1,652.43
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,877.51,635.24
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,844.29,613.13
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,809.15,589.75
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,771.35,565.64
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,730.82,539.49
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,687.04,510.14
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,642.21,478.79
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,594.45,445.34
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,546.48,410.64
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,495.84,372.09
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,445.89,332.93
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,391.23,289.17
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,341.0,247.71
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,289.33,204.68
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,240.47,163.63
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,191.85,123.9
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,147.28,89.21
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,104.41,60.08
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,67.45,41.28
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,46.76,34.66
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,39.55,28.15
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.62,18.14
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.09,3.66
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,17.56,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,43.45,23.67
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,98.25,72.21
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,161.76,125.52
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,116.54,90.66
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,64.3,47.65
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,231.76,186.12
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,400.92,320.57
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,397.05,314.95
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,377.92,297.92
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,366.81,286.62
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,341.69,264.47
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,423.52,325.92
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,499.59,381.22
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,459.48,348.67
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,406.34,306.93
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,555.02,417.52
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,708.22,525.37
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,580.71,431.01
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,448.96,332.68
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,508.96,375.66
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,568.71,416.68
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,573.92,419.23
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,578.63,421.79
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,608.66,442.6
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,631.89,458.57
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,638.37,462.77
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,643.97,466.51
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,462.07,339.38
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,285.84,211.28
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,264.39,196.11
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,243.11,180.47
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,345.23,255.88
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,444.11,326.4
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,415.5,305.85
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,387.48,286.17
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,477.74,354.96
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,553.59,410.84
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,544.97,406.75
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,529.3,396.91
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,469.87,352.35
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,415.02,310.73
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,372.71,278.33
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,338.12,251.42
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,299.36,219.4
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,253.19,180.77
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,208.95,146.04
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,172.78,118.79
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,132.71,90.72
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,98.08,69.53
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,72.2,56.15
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,55.53,41.54
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,38.14,25.94
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,17.25,4.33
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,26.35,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,71.16,42.22
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,129.76,95.82
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,202.52,157.03
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,263.19,208.16
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,330.25,263.26
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,231.02,184.57
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,103.64,79.15
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,120.58,92.5
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,137.49,105.41
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,167.98,129.23
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,198.78,152.95
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,278.5,214.19
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,353.03,269.73
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,355.31,270.01
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,356.98,270.12
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,418.94,315.18
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,481.39,359.35
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,516.03,383.39
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,558.62,412.84
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,377.43,281.46
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,203.24,150.88
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,289.1,215.27
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,374.87,277.53
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,335.54,248.02
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,296.54,219.1
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,407.32,300.1
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,512.77,374.71
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,445.64,326.68
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,379.04,279.0
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,463.93,341.36
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,544.71,399.04
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,535.52,392.76
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,523.58,384.97
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,549.61,405.34
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,570.84,421.81
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,537.36,398.26
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,504.2,374.94
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,504.55,377.18
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,495.36,371.39
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,471.2,353.48
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,437.44,327.08
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,383.59,285.13
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,333.45,245.35
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,290.72,209.88
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,249.46,175.38
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,204.04,139.22
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,162.84,107.73
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,122.32,79.54
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,91.91,62.79
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,66.88,51.44
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,53.37,39.57
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,36.31,24.32
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,19.71,6.28
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
