Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,30.08,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,86.11,52.69
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,146.01,108.33
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,214.3,166.37
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,134.9,105.6
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,28.95,18.34
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,47.33,33.53
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,65.73,48.51
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,95.65,72.49
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,126.02,96.36
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,165.05,126.82
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,204.52,157.04
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,222.34,169.95
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,240.21,182.8
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,260.62,197.85
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,281.04,212.81
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,345.1,260.04
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,401.48,300.6
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,416.43,310.93
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,431.26,321.32
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,272.95,203.88
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,115.71,84.02
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,205.08,152.3
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,294.63,218.97
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,277.42,205.93
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,260.28,193.19
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,233.94,173.55
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,207.74,153.94
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,431.44,320.89
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,644.18,470.79
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,463.0,341.26
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,286.98,211.95
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,325.36,240.8
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,360.7,266.79
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,320.12,237.16
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,277.95,206.31
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,375.93,280.38
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,464.53,345.49
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,469.29,350.57
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,463.43,347.65
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,460.48,346.38
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,440.58,330.15
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,384.2,285.92
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,335.16,247.1
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,281.79,205.01
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,241.13,173.45
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,200.28,141.13
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,162.22,111.85
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,124.69,84.79
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,91.05,63.32
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,66.83,51.42
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,52.62,38.96
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,38.62,26.27
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,21.33,7.83
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,25.3,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,69.12,42.06
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,127.11,94.17
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,192.42,149.47
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,261.19,207.07
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,330.68,264.27
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,356.81,285.36
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,371.52,296.62
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,384.39,304.79
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,382.77,301.25
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,465.94,365.28
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,545.9,425.46
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,556.59,429.72
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,562.64,430.8
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,554.11,421.48
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,551.24,416.17
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,632.67,474.7
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,707.05,526.78
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,609.33,453.21
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,507.62,376.2
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,519.95,384.35
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,532.06,391.92
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,475.41,350.23
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,418.93,308.49
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,563.15,413.31
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,698.91,507.96
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,675.09,490.14
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,651.05,472.93
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,710.29,516.95
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,763.73,556.0
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,643.74,469.84
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,530.71,387.44
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,478.41,350.52
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,427.75,314.18
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,516.68,382.1
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,594.74,440.43
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,547.77,406.28
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,506.78,376.64
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,513.2,383.47
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,507.62,380.27
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,396.15,296.64
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,308.73,231.15
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,235.82,177.31
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,170.4,128.36
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,214.15,157.82
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,242.22,171.39
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,202.68,141.01
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,173.45,120.23
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,135.11,93.64
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,102.57,73.27
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,79.23,61.91
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,61.02,46.05
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,40.48,27.86
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.19,7.58
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.86,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,15.44,5.39
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,34.84,22.28
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,55.09,39.26
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,80.07,59.91
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,105.07,80.25
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,165.84,129.73
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,225.45,177.62
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,303.07,238.76
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,378.35,296.76
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,285.66,222.58
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,172.48,131.18
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,187.94,142.72
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,203.52,154.04
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,318.64,242.21
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,429.62,324.65
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,326.33,245.99
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,218.56,163.31
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,227.87,170.27
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,237.18,177.03
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,306.76,228.32
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,383.44,283.53
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,361.69,267.17
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,347.12,256.31
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,300.09,221.77
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,253.45,187.32
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,346.93,256.21
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,436.12,320.23
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,430.53,315.88
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,424.9,311.86
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,463.4,340.02
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,500.29,366.65
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,489.38,358.37
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,478.25,350.16
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,476.59,349.64
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,473.74,348.21
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,414.08,305.32
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,357.02,264.02
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,359.95,267.05
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,360.89,268.31
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,302.38,225.42
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,246.83,184.42
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,206.19,154.55
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,162.15,121.66
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,150.32,112.99
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,138.6,104.32
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,121.14,91.17
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,103.76,77.86
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,86.46,64.37
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,69.27,50.69
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,53.55,40.0
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,37.67,26.25
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,24.13,14.31
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.61,1.49
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.41,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,122.74,95.56
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,251.69,198.84
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,154.78,120.55
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,63.81,45.93
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,70.11,50.84
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,76.43,55.68
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,103.39,76.67
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,130.73,97.62
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,119.18,88.33
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,107.79,79.25
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,167.89,125.79
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,228.54,171.94
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,398.01,300.05
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,571.65,425.55
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,522.61,388.18
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,481.12,356.85
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,616.47,456.19
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,749.24,549.82
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,754.6,552.35
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,758.7,554.79
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,669.34,491.46
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,582.68,429.25
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,747.39,556.61
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,893.77,664.98
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,869.38,648.25
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,843.11,631.05
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,813.28,610.25
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,781.59,587.82
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,695.75,521.44
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,621.98,463.5
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,597.82,447.26
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,567.37,425.98
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,508.13,381.29
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,451.77,338.78
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,410.18,307.64
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,366.75,274.97
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,330.64,248.03
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,295.14,221.15
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,251.47,187.86
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,211.35,157.41
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,185.76,138.35
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,157.96,117.73
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,128.61,95.76
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,101.16,75.37
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,77.23,60.26
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,56.73,42.5
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,37.58,25.55
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,15.44,5.05
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,7.86,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,18.94,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,47.85,28.34
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,101.77,74.79
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,165.25,128.0
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,89.2,68.06
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,8.68,1.52
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,13.5,5.51
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,18.33,9.46
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,41.05,27.95
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,63.81,46.19
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,51.71,36.25
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,39.63,26.38
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,26.58,15.75
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.53,5.19
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,22.72,12.51
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,31.93,19.79
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,33.87,21.23
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,35.82,22.66
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,133.27,98.68
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,232.22,173.74
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,458.85,343.76
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,673.78,496.31
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,442.13,328.83
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,204.97,151.32
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,205.76,152.11
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,206.49,152.55
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,208.63,154.04
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,210.68,155.5
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,159.47,116.59
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,108.63,77.79
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,144.55,105.18
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,180.1,131.9
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,182.56,133.65
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,184.99,135.45
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,402.38,297.31
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,602.93,435.44
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,542.72,391.01
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,490.35,353.74
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,527.38,384.14
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,545.87,398.66
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,497.92,362.62
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,450.05,326.37
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,365.86,265.97
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,305.3,223.64
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,287.33,206.05
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,253.72,173.38
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,206.68,136.1
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,164.14,103.52
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,121.27,73.38
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,83.5,51.51
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,55.19,41.47
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.09,34.4
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,34.77,23.36
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,23.34,10.96
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,25.79,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,66.02,41.33
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,129.46,96.2
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,195.72,151.71
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,129.52,100.83
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,44.43,30.98
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,73.97,55.16
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,104.59,79.82
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,157.27,121.92
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,218.55,169.86
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,207.2,159.74
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,202.63,155.03
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,193.98,147.46
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,185.46,140.09
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,214.16,161.82
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,242.97,183.38
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,319.38,240.27
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,389.33,290.98
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,389.7,290.29
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,389.89,289.73
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,695.25,519.94
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,981.28,714.81
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,847.9,618.43
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,696.5,505.47
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,663.74,481.29
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,630.59,456.24
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,805.03,587.11
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,961.42,694.48
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,943.39,681.62
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,922.91,668.49
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,897.3,652.03
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,869.5,634.12
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,837.46,613.34
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,803.59,591.25
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,766.11,566.57
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,727.29,540.66
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,683.16,509.28
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,639.05,477.39
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,590.73,442.9
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,544.51,408.99
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,495.74,371.57
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,447.83,333.95
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,398.25,294.86
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,350.42,256.2
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,301.08,215.43
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,254.46,176.61
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,207.76,138.86
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,165.35,105.79
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,122.97,75.6
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,85.49,53.39
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,56.68,42.85
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,48.64,35.71
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,35.95,24.29
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,24.13,11.75
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,8.36,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,16.4,6.42
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,33.54,21.47
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,51.51,36.72
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,73.7,55.18
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,95.62,73.08
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,126.43,98.17
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,158.07,123.55
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,298.44,236.99
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,446.63,351.82
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,438.15,341.99
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,413.57,320.56
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,590.92,457.43
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,772.57,588.12
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,619.09,471.32
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,422.93,319.17
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,364.74,275.13
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,298.77,224.42
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,479.06,358.48
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,645.15,475.26
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,441.75,328.3
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,228.97,169.51
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,234.72,174.12
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,240.41,178.19
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,285.85,211.7
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,331.0,244.5
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,497.68,366.04
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,659.34,478.38
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,646.84,467.83
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,634.02,458.21
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,616.72,446.36
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,599.32,434.46
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,622.45,452.16
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,639.44,465.21
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,655.87,478.87
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,662.34,485.28
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,577.62,423.88
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,503.22,369.58
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,415.16,306.93
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,338.21,251.24
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,403.99,302.43
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,448.4,332.99
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,398.41,293.6
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,350.01,254.86
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,298.72,212.95
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,250.43,173.01
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,205.21,136.4
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,165.08,105.16
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,123.18,75.61
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,87.43,54.86
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,57.77,43.77
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.37,36.35
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,38.67,26.67
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,24.14,12.11
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,14.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.41,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.78,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.71,0.79
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,8.2,1.2
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,8.68,1.59
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,47.82,33.92
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,87.22,65.71
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,73.02,53.93
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,58.99,42.45
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,303.29,236.01
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,562.31,419.69
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,609.47,451.49
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,656.99,485.9
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,701.06,517.12
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,745.43,548.16
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,829.83,609.36
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,911.06,667.35
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,932.35,680.81
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,951.63,693.42
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,959.23,698.01
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,964.15,701.08
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,971.67,705.03
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,980.34,709.76
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,965.82,698.84
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,953.86,689.85
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,938.39,679.56
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,920.33,667.69
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,896.56,651.75
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,870.44,634.35
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,840.64,613.35
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,808.64,590.98
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,772.08,566.74
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,732.91,540.67
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,690.68,512.07
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,647.32,481.35
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,600.91,447.78
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,554.21,413.23
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,505.16,376.4
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,456.25,338.62
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,405.29,298.43
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,352.51,255.86
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,301.92,214.13
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,253.88,173.94
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,205.23,134.05
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,160.35,98.46
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,117.63,68.41
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,81.88,48.46
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,51.13,38.14
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,44.51,32.27
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,33.79,22.65
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.49,11.14
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,16.45,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,37.28,21.68
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,80.43,58.61
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,121.4,93.24
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,163.65,128.85
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,209.1,166.62
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,249.38,199.16
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,289.85,231.05
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,261.72,206.76
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,219.62,171.17
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,178.31,137.96
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,144.4,110.34
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,205.6,158.07
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,267.74,205.22
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,325.18,247.8
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,374.92,283.85
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,365.92,275.58
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,356.61,267.39
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,503.58,376.21
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,643.36,475.28
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,370.14,277.91
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,94.21,67.64
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,401.39,301.93
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,701.75,513.18
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,714.06,520.09
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,725.29,528.11
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,447.59,333.14
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,170.89,126.2
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,124.62,91.21
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,78.59,55.67
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,60.15,41.41
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,41.71,27.06
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,45.58,30.12
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,49.45,33.17
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,43.61,28.71
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,37.78,24.23
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,41.65,27.33
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,45.51,30.44
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,37.75,24.42
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,29.99,18.36
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,35.79,23.06
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,41.58,27.78
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,39.15,25.98
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,36.73,24.18
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,82.71,61.43
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,126.26,96.52
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,110.67,84.5
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,95.13,72.39
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,79.21,59.62
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,63.36,46.71
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,49.28,36.99
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,34.76,24.23
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,22.19,13.07
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.64,1.65
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,28.32,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,76.74,49.83
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,133.57,99.78
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,198.27,154.1
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,265.73,209.61
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,333.7,264.0
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,392.53,309.86
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,455.29,356.94
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,511.11,396.79
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,573.49,439.73
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,624.82,474.71
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,676.68,509.29
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,721.44,536.79
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,765.67,563.01
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,691.22,507.7
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,588.42,432.05
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,565.41,414.77
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,539.18,394.23
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,496.93,363.68
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,462.34,338.23
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,617.8,449.25
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,773.21,553.44
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,781.58,557.98
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,789.08,563.69
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,790.48,561.25
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,790.06,557.81
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,813.73,574.56
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,836.4,590.25
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,805.98,570.09
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,776.41,550.96
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,735.16,523.87
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,695.14,497.33
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,693.83,498.98
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,689.33,497.99
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,713.26,520.74
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,723.57,533.32
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,647.21,477.62
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,583.66,430.52
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,488.19,361.75
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,406.4,301.86
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,341.32,255.0
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,277.04,207.94
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,299.82,225.48
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,311.68,233.0
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,273.75,203.25
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,236.54,173.88
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,199.77,145.1
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,164.2,117.39
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,130.45,92.2
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,103.73,73.97
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,75.65,59.16
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,58.73,44.49
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,42.02,29.69
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,25.96,14.23
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
