Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.57,3.78
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,17.36,8.75
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,24.6,14.86
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,31.85,20.89
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,82.96,63.05
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,137.17,106.9
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,194.22,152.67
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,247.6,194.73
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,267.1,209.05
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,286.18,222.95
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,210.18,162.82
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,131.72,100.09
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,160.74,122.89
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,189.93,145.41
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,367.28,282.24
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,551.62,416.72
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,463.33,349.79
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,382.77,288.67
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,466.53,350.26
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,550.08,409.52
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,497.64,370.19
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,445.37,331.4
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,727.99,544.33
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,982.19,713.4
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,973.91,703.45
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,962.86,694.29
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,948.21,682.85
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,930.81,669.68
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,827.64,600.04
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,730.93,528.01
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,723.81,525.09
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,711.94,518.07
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,734.83,540.18
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,744.97,550.87
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,603.5,447.86
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,492.43,363.27
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,538.8,403.32
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,566.31,426.11
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,513.61,385.87
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,464.0,347.22
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,383.51,285.58
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,331.02,246.28
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,302.45,219.55
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,260.13,178.72
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,207.51,135.0
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,161.28,97.57
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,115.83,64.07
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,75.23,39.77
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,39.46,28.48
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,35.76,25.14
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,28.54,18.53
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,20.77,10.48
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,12.78,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,25.79,13.83
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,54.84,39.04
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,82.42,62.65
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,111.87,87.47
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,141.89,112.28
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,231.52,186.09
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,331.46,266.13
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,469.68,375.53
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,622.7,490.19
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,671.1,523.12
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,719.31,556.37
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,758.89,582.06
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,802.15,610.07
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,838.36,632.51
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,872.75,653.59
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,823.12,617.68
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,738.42,550.94
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,702.36,522.99
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,654.06,486.05
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,756.27,559.52
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,857.68,629.37
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,765.48,561.59
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,671.17,492.4
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,842.79,622.93
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,993.56,724.73
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,983.75,716.44
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,971.06,707.8
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,838.69,615.75
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,708.26,515.94
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,754.9,551.54
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,794.76,580.81
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,810.66,597.9
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,815.09,602.89
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,777.92,577.98
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,739.1,552.11
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,619.2,463.54
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,525.3,390.88
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,506.16,379.0
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,483.81,363.86
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,480.59,363.01
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,459.98,346.63
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,340.65,255.9
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,267.2,202.25
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,182.55,138.34
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,103.57,77.81
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,91.25,68.5
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,78.95,58.96
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,66.68,49.15
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,54.11,38.95
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,42.5,31.11
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,30.89,20.96
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,20.74,11.95
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,10.6,2.65
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,5.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,45.48,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,123.77,83.46
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,184.28,139.78
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,255.0,200.77
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,238.44,190.91
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,194.65,155.93
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,144.27,114.55
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,93.04,71.23
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,170.37,133.82
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,246.87,193.71
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,307.25,240.79
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,378.36,295.23
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,422.8,327.64
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,467.81,360.06
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,418.37,320.21
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,374.92,284.86
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,483.01,365.47
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,583.94,438.23
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,711.58,532.38
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,841.79,625.35
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,866.14,640.35
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,888.5,654.64
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,859.95,633.47
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,824.91,608.31
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,764.94,562.88
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,700.21,513.99
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,653.01,480.2
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,606.19,446.28
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,628.24,463.05
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,648.77,478.42
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,654.93,484.56
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,659.48,489.62
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,683.99,510.23
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,701.98,525.86
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,688.68,517.15
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,672.36,506.24
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,522.65,394.67
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,393.49,296.15
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,318.0,240.73
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,248.76,188.86
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,325.02,248.48
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,390.62,297.59
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,341.93,259.89
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,293.69,223.05
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,275.27,206.6
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,252.13,184.75
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,211.25,151.51
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,171.49,119.57
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,133.79,90.76
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,98.41,66.28
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,66.85,51.96
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,53.41,40.21
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,39.46,27.76
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,24.97,14.01
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,42.4,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,115.65,77.52
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,176.61,133.22
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,250.48,196.3
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,314.66,251.14
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,385.15,309.59
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,445.0,357.99
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,508.17,407.43
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,565.7,451.19
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,625.02,495.11
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,673.62,528.42
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,724.74,562.8
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,771.52,593.43
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,817.58,623.09
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,855.63,647.74
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,886.6,667.36
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,918.51,686.56
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,948.24,704.15
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,971.27,718.64
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,991.61,731.42
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,1006.61,739.24
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,1018.65,745.2
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,931.45,685.7
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,823.04,603.38
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,932.53,687.44
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,1025.69,749.21
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,842.26,621.5
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,650.61,476.26
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,673.23,494.0
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,694.01,509.45
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,595.39,438.32
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,501.32,369.63
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,685.78,514.52
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,846.01,630.25
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,808.05,603.28
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,768.23,576.09
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,724.48,546.48
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,679.76,514.46
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,632.37,479.92
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,584.32,444.09
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,534.13,404.91
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,480.21,362.09
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,427.56,319.59
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,375.96,276.81
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,311.92,224.58
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,259.16,181.52
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,213.84,144.06
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,172.83,111.26
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,128.46,77.8
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,87.43,51.23
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,51.07,38.54
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,42.61,31.16
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.12,22.55
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.09,12.71
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.69,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,50.12,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,134.58,91.15
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,199.15,151.19
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,274.64,216.3
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,338.76,271.63
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,408.88,330.15
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,469.05,378.65
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,530.11,426.11
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,586.77,467.69
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,644.63,507.95
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,695.14,542.06
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,745.47,575.4
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,790.28,603.07
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,828.97,626.02
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,866.7,650.0
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,902.59,672.55
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,932.63,689.67
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,960.26,705.09
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,982.86,718.22
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,1002.66,729.56
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,1016.58,736.04
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,1027.43,740.65
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,1033.61,743.48
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,1036.6,744.4
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,1034.86,742.44
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,1029.92,738.6
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,1018.88,731.01
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,1004.85,721.66
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,986.53,708.65
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,965.46,694.0
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,939.84,677.5
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,911.64,659.37
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,879.29,638.84
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,844.72,616.77
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,806.85,592.07
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,767.16,566.01
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,722.52,536.37
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,677.07,504.54
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,629.74,471.08
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,581.83,436.26
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,531.1,397.61
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,476.9,355.5
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,424.82,313.62
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,373.79,271.58
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,321.4,227.92
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,271.07,185.38
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,217.44,141.08
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,170.17,102.87
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,123.44,68.39
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,81.62,42.79
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,43.41,31.68
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,37.18,26.26
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,30.5,20.16
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,23.31,12.85
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.67,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,40.69,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,111.75,74.85
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,172.79,129.67
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,244.26,189.78
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,308.06,243.1
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,376.44,298.48
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,436.43,345.13
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,499.8,392.45
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,555.33,431.63
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,612.41,470.44
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,662.53,504.18
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,712.84,536.68
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,755.1,563.6
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,799.21,591.49
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,837.05,614.62
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,873.3,636.55
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,903.65,653.75
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,931.76,669.47
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,863.7,622.57
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,772.04,555.05
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,773.37,553.9
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,772.62,550.62
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,740.56,527.71
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,701.3,500.23
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,862.5,617.62
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,1002.38,708.42
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,992.64,700.69
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,980.09,692.9
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,870.13,620.17
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,760.3,539.9
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,833.27,597.54
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,892.64,638.26
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,787.08,567.63
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,693.56,499.42
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,729.29,530.85
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,752.6,550.45
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,710.9,523.2
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,667.87,493.46
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,562.06,415.9
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,483.83,357.25
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,487.55,362.01
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,472.99,350.5
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,394.99,290.9
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,342.53,251.45
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,311.72,223.72
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,267.4,182.78
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,217.76,142.05
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,171.57,105.08
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,126.62,72.35
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,87.25,48.45
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,50.81,37.74
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,43.49,31.36
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,34.65,23.45
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.5,14.52
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,12.89,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,42.13,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,101.34,67.12
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,160.16,118.84
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,228.5,175.41
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,289.69,225.96
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,357.61,280.53
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,419.41,328.83
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,482.02,376.41
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,537.74,417.89
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,595.31,459.72
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,645.87,495.63
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,696.75,530.15
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,740.32,558.25
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,783.03,585.45
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,817.61,607.34
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,853.85,630.26
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,794.72,585.54
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,714.61,523.05
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,595.3,437.31
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,471.52,345.99
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,646.47,472.46
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,807.07,581.74
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,904.5,650.95
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,991.15,706.83
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,985.7,702.15
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,977.27,696.58
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,968.02,690.61
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,956.14,683.06
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,938.46,672.34
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,918.52,660.22
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,894.5,645.08
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,868.38,628.58
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,838.71,610.06
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,807.08,590.13
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,771.16,566.87
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,733.89,542.05
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,692.08,513.05
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,649.56,483.02
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,602.07,449.83
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,556.57,417.1
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,438.79,328.59
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,352.53,263.5
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,366.81,273.95
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,362.2,266.22
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,313.94,226.34
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,268.69,188.71
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,221.97,150.72
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,179.25,116.82
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,136.27,84.97
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,98.14,60.51
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,63.13,48.38
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,51.94,38.68
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,39.86,27.94
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,28.91,17.38
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,45.18,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,100.9,66.85
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,159.21,118.54
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,226.78,174.7
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,287.67,224.79
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,355.25,278.41
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,416.75,326.44
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,478.9,373.66
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,534.9,415.12
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,592.89,456.99
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,642.87,492.42
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,693.19,526.38
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,738.35,555.55
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,780.06,582.03
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,817.48,606.16
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,853.43,629.21
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,884.74,647.82
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,914.07,665.06
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,937.41,679.71
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,958.25,692.83
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,848.18,615.68
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,720.82,520.16
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,862.21,625.68
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,990.31,710.97
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,989.63,708.38
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,986.01,705.12
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,976.53,699.27
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,964.32,691.78
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,807.93,585.29
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,650.4,468.62
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,664.68,480.47
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,676.82,489.85
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,576.18,418.84
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,482.55,351.78
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,383.03,281.14
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,288.56,212.49
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,285.61,210.88
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,282.5,208.93
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,394.82,294.89
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,493.32,367.51
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,339.81,254.18
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,205.01,153.03
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,274.51,205.7
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,330.25,244.88
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,305.21,221.81
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,268.82,187.8
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,222.01,149.85
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,179.3,116.06
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,136.59,84.72
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,98.77,60.62
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,63.68,48.65
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,51.88,38.47
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,39.81,27.78
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,28.91,17.38
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,14.83,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,50.25,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,113.15,75.07
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,172.64,128.55
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,244.31,188.61
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,305.5,239.93
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,372.57,294.5
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,430.91,341.19
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,492.48,389.01
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,434.63,341.39
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,343.13,266.93
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,401.54,310.94
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,471.23,361.45
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,476.75,362.73
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,488.37,368.55
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,570.51,427.82
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,646.44,481.13
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,785.57,581.82
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,913.94,665.06
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,825.36,601.76
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,710.11,515.02
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,648.54,470.31
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,592.76,428.61
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,803.77,583.9
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,995.49,709.61
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,929.95,663.9
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,852.03,605.09
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,834.12,593.72
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,817.86,582.86
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,882.67,632.54
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,934.18,665.43
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,910.29,649.93
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,883.95,633.5
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,853.19,614.17
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,820.37,593.43
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,783.89,570.14
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,745.72,545.54
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,644.95,473.29
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,566.8,414.13
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,574.39,424.66
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,566.36,421.87
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,517.08,384.53
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,468.44,346.94
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,418.01,306.93
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,368.78,266.95
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,314.86,223.03
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,266.75,183.06
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,218.51,143.55
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,173.73,107.71
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,130.05,75.97
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,92.45,52.95
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,57.13,37.55
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,46.3,33.61
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,36.93,25.29
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,27.04,15.89
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.65,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,32.58,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,86.42,56.42
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,149.55,111.2
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,215.28,166.22
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,274.83,216.06
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,340.93,269.98
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,399.07,316.8
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,464.59,367.97
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,519.39,409.02
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,575.98,450.31
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,626.26,486.69
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,677.02,522.5
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,720.62,550.79
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,763.52,578.17
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,719.26,542.17
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,657.21,492.09
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,564.51,421.73
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,465.69,345.79
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,709.57,529.61
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,936.89,686.45
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,869.05,634.45
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,785.48,569.64
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,884.04,643.31
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,973.91,704.43
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,903.98,653.53
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,825.57,593.77
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,889.76,643.06
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,944.54,680.94
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,927.28,669.32
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,907.85,656.87
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,884.42,641.56
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,858.97,624.95
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,829.08,605.65
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,797.58,585.22
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,761.26,561.1
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,723.96,535.26
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,679.99,503.85
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,637.14,472.83
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,593.53,441.31
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,550.12,409.32
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,480.91,357.29
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,425.59,315.43
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,327.05,243.26
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,244.33,182.99
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,268.02,197.2
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,272.9,193.25
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,227.75,157.25
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,186.46,125.15
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,145.22,94.85
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,108.9,70.99
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,79.02,55.98
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,62.91,47.57
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,46.99,33.67
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,32.05,19.93
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,16.57,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
