Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,29.13,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,78.28,50.58
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,133.04,98.42
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,195.21,150.64
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,261.2,205.31
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,327.18,258.95
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,384.81,305.3
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,446.3,353.48
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,417.57,328.71
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,376.4,293.75
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,345.76,267.57
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,300.29,229.78
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,401.13,306.13
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,497.36,376.48
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,596.28,448.71
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,690.85,516.18
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,728.32,540.42
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,757.66,559.34
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,769.84,564.37
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,771.81,562.8
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,744.39,540.1
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,707.05,511.05
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,774.11,558.58
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,833.6,599.82
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,849.14,609.53
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,858.26,615.49
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,866.9,620.79
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,873.53,624.8
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,821.87,589.74
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,771.83,555.79
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,756.46,546.15
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,740.0,535.52
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,745.26,540.66
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,747.99,543.82
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,724.66,528.58
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,698.93,511.64
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,662.08,486.76
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,623.78,460.46
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,585.91,433.94
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,545.82,405.18
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,501.86,372.8
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,455.66,337.92
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,389.83,288.53
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,338.83,250.43
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,298.24,218.72
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,259.09,187.79
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,219.16,156.6
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,181.18,127.16
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,147.98,99.6
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,106.06,67.79
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,71.94,49.87
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.75,45.78
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,45.89,32.77
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,30.46,18.74
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,15.65,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,33.23,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,88.03,57.13
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,152.73,113.19
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,220.66,169.99
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,284.5,223.33
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,359.28,284.18
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,418.37,331.79
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,480.92,380.8
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,539.16,424.65
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,600.02,469.22
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,649.71,503.38
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,699.65,536.19
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,670.59,510.36
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,622.18,469.29
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,639.46,479.44
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,653.68,486.99
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,789.24,586.42
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,913.63,668.32
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,936.58,681.14
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,957.01,693.03
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,863.88,626.71
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,747.49,537.91
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,754.38,542.29
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,759.95,545.11
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,599.22,432.25
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,440.68,318.03
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,716.74,523.95
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,964.64,689.74
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,849.1,609.86
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,734.14,524.38
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,733.01,525.37
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,729.98,524.37
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,778.9,565.36
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,815.06,592.99
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,779.01,569.18
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,741.36,544.6
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,590.85,435.09
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,470.62,343.61
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,504.54,371.95
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,523.69,387.82
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,454.55,336.25
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,392.03,289.92
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,367.29,271.76
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,338.35,249.37
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,293.35,214.72
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,251.21,182.14
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,213.37,152.63
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,176.83,124.25
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,141.6,97.78
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,108.83,74.66
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,78.42,55.8
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,59.96,44.92
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,47.25,33.77
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,30.6,18.8
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,28.49,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,77.25,49.79
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,133.97,99.18
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,205.16,158.62
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,264.61,208.38
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,330.52,262.28
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,389.0,309.56
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,451.52,358.79
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,385.86,304.73
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,294.79,229.64
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,244.64,189.32
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,185.94,141.78
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,223.21,170.06
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,260.83,197.96
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,284.91,215.04
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,317.53,238.22
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,303.42,226.49
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,297.79,221.23
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,449.07,332.76
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,602.54,440.63
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,563.48,409.89
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,516.04,374.47
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,502.16,364.58
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,488.1,354.39
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,460.33,334.0
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,432.74,313.77
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,601.56,435.89
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,763.3,547.76
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,853.14,616.05
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,929.33,668.32
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,906.02,653.3
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,880.34,637.36
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,777.33,566.64
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,686.38,497.95
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,721.85,530.11
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,744.44,550.18
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,702.9,522.24
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,658.27,490.56
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,612.7,458.15
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,566.69,424.57
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,517.73,387.23
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,469.34,349.41
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,419.52,310.16
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,367.81,268.58
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,317.57,226.92
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,269.83,186.83
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,221.7,147.09
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,177.08,111.06
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,133.25,78.27
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,94.57,53.5
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,58.61,37.09
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,46.14,33.35
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.19,25.43
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.74,16.58
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.99,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,24.23,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,62.01,38.89
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,122.19,89.95
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,183.7,141.23
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,243.55,190.91
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,318.1,251.27
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,376.32,298.11
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,438.61,347.04
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,496.93,391.44
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,562.61,440.16
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,613.97,476.77
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,666.0,513.1
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,716.11,547.25
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,766.97,580.62
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,805.29,605.54
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,838.96,627.1
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,874.24,648.98
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,908.14,669.75
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,931.45,684.05
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,952.32,696.79
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,963.91,702.37
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,979.04,710.41
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,985.99,713.84
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,990.02,715.51
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,991.65,714.65
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,990.33,712.0
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,981.08,705.02
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,969.04,696.71
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,952.92,684.67
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,934.22,671.09
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,910.68,655.57
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,884.72,638.53
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,854.69,618.81
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,822.53,597.68
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,786.36,573.8
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,748.5,548.69
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,707.36,521.19
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,665.07,491.28
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,619.7,458.35
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,570.88,422.39
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,522.43,385.93
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,474.23,348.75
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,423.64,309.45
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,374.19,269.99
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,320.87,226.93
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,272.5,186.92
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,223.19,146.36
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,177.18,109.28
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,132.52,75.94
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,92.56,50.37
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,55.3,33.63
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,42.76,30.52
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.17,23.76
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,26.9,15.95
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.56,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,32.67,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,87.34,56.35
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,151.47,112.2
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,219.31,168.99
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,284.19,223.24
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,360.13,285.14
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,419.82,333.34
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,483.05,382.96
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,542.5,427.9
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,604.75,473.67
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,655.14,508.57
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,705.81,542.19
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,749.79,570.54
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,796.02,600.06
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,833.6,622.95
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,869.54,644.49
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,895.42,659.26
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,924.77,676.34
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,947.73,690.22
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,968.1,702.46
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,982.7,709.81
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,994.45,715.39
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,1000.78,718.76
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,1004.07,720.31
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,1002.8,717.59
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,998.47,713.04
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,988.7,706.58
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,976.1,698.41
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,958.9,687.36
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,939.14,674.73
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,915.46,659.35
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,889.32,642.4
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,858.7,622.48
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,825.98,601.14
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,790.08,577.57
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,752.46,552.73
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,710.16,524.5
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,667.04,493.98
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,618.99,459.12
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,572.52,424.63
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,523.68,387.75
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,475.19,350.25
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,424.85,311.05
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,375.65,271.7
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,321.72,227.66
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,272.94,187.02
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,224.27,147.08
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,178.98,110.67
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,134.1,77.27
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,94.07,51.61
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,57.33,35.01
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,44.53,32.01
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.34,24.74
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.69,16.63
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.96,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,38.41,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,106.85,69.47
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,166.56,123.53
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,236.86,183.06
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,306.57,241.49
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,383.32,304.26
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,442.47,351.48
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,504.88,399.6
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,563.07,443.27
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,621.46,485.81
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,671.52,519.32
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,721.54,552.1
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,767.28,581.21
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,812.41,609.39
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,845.09,629.66
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,881.06,652.06
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,912.01,669.81
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,940.8,686.02
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,963.5,697.84
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,983.49,707.89
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,998.61,715.13
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,1010.79,720.56
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,1016.93,723.38
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,1019.95,724.36
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,1018.8,721.37
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,1014.5,716.54
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,1004.64,709.45
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,991.8,700.61
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,974.21,687.84
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,953.89,673.5
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,929.96,658.33
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,903.43,641.54
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,872.25,621.77
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,838.84,600.51
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,801.63,576.69
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,762.57,551.51
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,720.52,524.15
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,677.18,495.21
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,631.04,463.3
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,584.2,430.02
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,534.64,393.17
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,485.03,355.29
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,433.87,315.06
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,379.45,271.55
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,327.44,229.0
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,277.22,187.19
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,226.85,145.76
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,179.45,107.47
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,129.94,70.35
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,87.67,43.33
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,48.27,26.21
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,34.69,23.62
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,29.29,18.84
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,23.5,13.3
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,11.51,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,36.51,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,102.21,66.02
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,161.5,119.26
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,231.15,177.48
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,293.17,229.38
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,365.6,288.11
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,424.75,335.27
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,487.33,383.52
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,464.29,362.83
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,421.58,326.8
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,455.92,351.17
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,488.87,373.59
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,634.45,481.88
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,788.22,586.33
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,826.14,607.13
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,862.52,627.27
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,894.43,643.19
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,918.73,653.83
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,941.91,663.47
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,962.56,671.18
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,978.94,676.0
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,992.59,678.94
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,999.91,683.46
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,1004.22,686.38
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,1001.46,684.81
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,995.63,681.5
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,987.42,678.17
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,976.4,673.14
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,960.36,665.04
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,941.73,655.33
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,918.27,641.9
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,892.39,626.94
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,862.4,609.28
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,830.25,590.13
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,794.12,567.75
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,756.29,544.11
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,713.92,517.61
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,668.72,487.28
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,622.54,455.08
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,575.96,421.79
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,526.44,385.53
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,477.51,348.74
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,427.17,310.47
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,374.91,269.76
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,323.8,228.57
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,275.48,189.02
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,226.88,149.71
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,181.77,113.82
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,137.81,81.48
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,99.82,57.37
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,63.71,40.12
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,48.35,35.23
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.08,27.06
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.29,17.99
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.75,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,10.81,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,21.24,9.86
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,44.78,30.2
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,68.09,49.79
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,100.66,76.61
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,130.8,101.14
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,173.67,135.45
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,218.36,170.48
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,260.61,202.78
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,311.98,241.27
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,380.24,292.79
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,452.12,345.64
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,517.43,391.35
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,575.73,431.05
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,522.71,389.45
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,463.37,343.55
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,687.17,508.57
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,898.3,648.81
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,722.44,525.51
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,507.91,368.58
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,694.8,503.77
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,874.31,625.4
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,876.51,624.91
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,876.62,624.75
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,877.75,625.64
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,876.98,625.33
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,921.84,661.79
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,959.7,687.46
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,943.09,676.89
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,920.7,663.09
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,900.68,650.5
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,875.08,634.25
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,745.91,543.49
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,631.33,456.84
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,695.16,509.75
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,741.58,547.0
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,701.1,519.51
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,659.38,490.13
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,614.05,458.09
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,568.32,424.97
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,469.44,350.11
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,396.91,294.98
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,395.05,292.81
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,371.92,271.31
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,321.71,229.89
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,273.33,189.41
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,224.86,149.42
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,179.7,112.81
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,135.23,79.03
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,95.24,52.69
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,58.07,35.08
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,43.4,31.23
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,35.46,24.17
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,26.81,16.1
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.51,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,35.78,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,100.44,64.41
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,158.19,116.84
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,226.14,173.73
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,286.43,224.22
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,356.99,281.44
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,415.27,327.4
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,476.96,374.44
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,532.82,415.68
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,590.75,457.22
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,640.66,490.69
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,688.44,521.04
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,733.44,549.08
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,777.84,576.17
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,697.65,516.29
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,582.49,428.54
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,470.41,346.58
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,345.39,253.3
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,657.59,485.58
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,950.4,676.56
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,875.24,621.03
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,773.93,545.65
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,890.26,629.69
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,991.32,692.71
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,792.32,560.65
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,571.37,402.97
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,782.82,557.01
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,967.31,675.39
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,952.33,663.44
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,934.72,652.08
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,812.25,572.56
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,697.43,489.94
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,768.17,546.64
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,823.95,586.38
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,788.09,563.69
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,750.48,540.42
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,706.33,512.5
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,660.54,481.36
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,615.64,450.16
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,570.32,417.83
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,521.86,382.38
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,473.92,346.34
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,421.25,306.51
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,372.57,268.4
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,322.64,228.07
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,275.15,189.1
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,227.08,150.15
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,182.5,114.65
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,139.03,82.53
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,100.77,57.91
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,64.81,40.62
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,49.07,35.85
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,39.83,27.7
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,30.07,18.67
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.14,0.13
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,32.84,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,87.57,55.35
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,151.35,111.95
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,219.08,168.8
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,279.71,219.32
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,350.14,276.08
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,409.13,322.69
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,471.7,370.46
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,527.94,412.08
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,586.26,453.96
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,636.38,488.0
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,686.88,520.08
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,731.69,547.28
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,773.31,571.56
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,811.61,593.36
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,848.45,613.74
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,879.4,629.88
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,908.3,644.44
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,931.97,657.37
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,953.19,668.76
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,962.89,672.29
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,975.87,678.04
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,983.56,682.6
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,988.33,685.54
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,989.73,685.74
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,988.2,684.25
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,979.22,679.14
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,967.45,672.44
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,867.92,608.91
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,767.26,536.98
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,715.56,503.0
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,666.71,470.03
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,677.58,479.52
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,686.09,486.9
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,643.31,458.03
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,601.9,430.12
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,555.21,398.48
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,514.42,370.46
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,554.38,404.06
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,577.06,422.76
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,525.6,384.61
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,477.23,348.01
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,426.38,309.19
