Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,376.58,270.03
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,326.25,229.15
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,277.81,189.09
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,225.25,146.41
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,178.91,109.2
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,133.58,75.2
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,92.59,48.53
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,54.72,31.11
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,39.71,27.85
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,33.19,22.06
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,26.19,15.48
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.09,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,35.84,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,100.49,63.39
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,159.2,117.19
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,228.22,175.2
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,291.86,228.64
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,360.78,285.06
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,419.32,331.7
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,481.31,379.45
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,537.25,421.14
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,595.06,462.94
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,644.98,497.0
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,692.76,528.01
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,737.27,556.26
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,781.09,583.54
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,819.17,606.46
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,855.72,628.09
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,886.67,645.74
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,909.97,658.26
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,933.73,672.75
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,954.99,685.65
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,970.08,693.24
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,982.4,699.15
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,989.86,703.49
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,994.35,706.07
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,995.34,705.13
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,993.33,702.41
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,984.85,697.14
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,973.5,690.17
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,957.03,680.01
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,937.94,668.24
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,914.88,653.67
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,889.33,637.5
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,859.61,618.81
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,827.69,598.59
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,791.65,575.3
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,753.84,550.68
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,710.67,522.19
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,667.22,491.83
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,619.63,458.57
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,573.55,425.46
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,524.72,388.74
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,476.38,351.49
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,426.52,312.79
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,377.8,273.93
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,324.25,230.34
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,276.18,190.38
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,227.73,150.66
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,182.65,114.35
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,138.16,80.9
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,98.69,55.11
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,61.75,37.34
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,45.91,33.05
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,37.79,25.88
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.22,17.92
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.71,0.44
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,35.51,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,99.55,62.32
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,159.04,117.0
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,228.81,175.63
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,295.11,231.24
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,367.47,290.45
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,426.51,337.55
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,488.97,385.7
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,546.07,428.43
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,605.51,471.6
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,653.2,504.52
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,703.22,538.27
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,749.27,567.68
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,794.82,596.21
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,827.43,615.2
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,863.47,636.33
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,895.05,654.46
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,924.6,671.1
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,947.67,683.42
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,968.13,694.05
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,983.8,701.95
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,996.59,708.11
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,1003.92,712.34
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,1008.17,714.77
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,897.99,640.39
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,772.97,547.23
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,787.28,558.48
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,799.8,567.72
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,773.32,549.28
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,746.69,530.91
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,826.6,593.85
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,892.47,639.65
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,862.83,620.45
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,831.01,600.35
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,794.65,576.71
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,756.56,551.78
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,625.59,457.44
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,522.54,379.08
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,560.85,412.03
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,582.01,429.85
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,529.37,390.36
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,480.11,352.59
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,429.5,313.49
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,379.93,274.08
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,328.87,232.81
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,277.04,190.36
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,227.73,149.73
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,181.65,112.4
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,136.69,78.63
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,97.16,53.03
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,59.39,34.97
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,43.21,30.79
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,36.18,24.56
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.38,17.27
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.29,0.47
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,37.18,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,103.36,64.49
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,163.84,120.69
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,234.84,180.39
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,187.47,146.12
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,111.47,84.98
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,227.89,179.48
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,354.61,279.18
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,435.79,340.73
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,514.95,399.41
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,559.37,430.32
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,603.85,460.7
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,590.79,446.17
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,559.97,419.25
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,584.46,435.3
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,607.25,449.75
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,695.2,512.4
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,796.05,581.56
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,831.3,603.92
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,864.93,625.52
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,870.41,626.44
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,873.27,625.9
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,846.76,606.85
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,813.58,583.61
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,849.93,608.74
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,887.36,633.96
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,933.38,671.77
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,967.94,694.81
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,900.22,649.79
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,829.42,595.87
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,860.84,625.91
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,881.1,642.44
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,807.36,591.67
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,740.26,540.19
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,731.49,535.81
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,718.53,528.0
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,663.62,489.49
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,610.41,451.82
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,444.96,331.37
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,303.71,225.58
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,399.23,299.83
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,469.62,350.82
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,363.25,270.32
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,287.77,214.63
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,258.42,192.45
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,229.05,169.83
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,194.62,144.38
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,159.24,118.32
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,133.74,99.09
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,109.25,80.65
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,86.1,63.44
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,66.19,50.43
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,50.07,36.32
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,31.3,19.73
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.93,1.38
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,26.28,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,71.57,43.07
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,127.81,93.57
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,198.79,152.77
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,207.92,162.69
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,218.97,172.51
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,188.11,147.79
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,143.9,111.1
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,158.31,122.04
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,172.67,132.64
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,186.11,142.68
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,199.58,152.66
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,230.54,175.88
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,261.75,198.93
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,436.08,332.67
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,608.98,459.48
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,597.12,447.21
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,591.58,440.21
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,585.97,434.53
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,578.8,427.79
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,486.09,360.11
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,401.27,297.13
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,280.89,208.79
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,169.67,125.2
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,283.11,210.11
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,401.14,295.35
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,562.59,412.99
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,715.29,519.97
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,420.39,311.49
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,129.03,93.37
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,125.54,91.06
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,122.08,88.47
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,203.98,150.67
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,284.63,210.71
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,280.27,207.46
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,275.86,204.41
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,222.15,164.65
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,168.87,124.75
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,152.21,112.55
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,135.81,100.39
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,111.04,81.5
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,86.16,62.35
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,93.36,68.2
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,100.38,73.93
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,54.62,38.0
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.69,1.34
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,18.34,9.2
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,28.0,17.13
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,23.64,13.65
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,19.29,10.13
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,15.43,6.99
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,11.57,4.25
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,8.19,1.28
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,27.74,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,74.6,44.44
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,138.51,101.41
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,204.96,156.98
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,267.2,208.85
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,337.13,265.72
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,398.31,314.66
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,460.86,363.32
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,294.15,233.05
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,85.24,62.91
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,270.33,211.16
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,465.85,358.84
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,615.74,471.64
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,775.07,582.68
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,813.15,604.92
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,849.73,626.85
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,613.96,459.73
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,324.94,240.22
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,651.75,487.36
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,951.76,687.41
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,966.72,692.93
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,978.84,699.14
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,986.55,703.67
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,991.27,706.45
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,986.96,702.18
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,979.51,696.1
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,880.44,629.38
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,773.4,550.18
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,802.51,572.23
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,828.77,591.39
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,858.58,617.98
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,877.41,632.15
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,769.45,557.43
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,673.62,485.38
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,716.75,522.63
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,742.61,544.89
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,702.18,517.87
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,660.66,488.65
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,615.9,456.39
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,570.71,423.15
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,522.58,387.08
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,474.69,350.32
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,420.84,308.89
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,374.36,272.27
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,323.93,231.52
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,275.0,191.35
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,227.59,153.32
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,185.65,120.39
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,142.62,87.95
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,103.42,61.5
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,67.62,42.81
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,49.72,36.41
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,39.72,27.65
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.15,18.03
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.68,1.08
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,37.14,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,102.32,61.64
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,162.75,119.24
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,234.67,179.55
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,298.38,232.89
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,369.14,290.3
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,400.48,314.92
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,424.24,332.45
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,373.58,290.48
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,306.9,235.3
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,435.24,333.24
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,576.82,435.46
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,612.17,457.06
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,645.71,477.77
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,753.89,553.86
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,858.59,619.19
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,889.23,635.21
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,917.69,650.4
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,940.85,663.51
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,961.41,675.07
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,908.04,639.27
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,833.55,583.28
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,842.22,588.65
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,849.01,592.11
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,926.12,646.65
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,991.66,684.71
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,983.39,678.79
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,972.25,671.99
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,955.5,660.52
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,936.17,647.61
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,912.9,634.21
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,887.17,619.24
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,856.93,601.36
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,824.57,582.0
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,789.39,560.27
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,752.44,537.24
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,693.87,497.35
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,646.64,462.56
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,612.67,441.76
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,572.35,415.27
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,524.47,380.65
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,476.93,345.33
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,416.14,300.29
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,367.77,263.86
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,315.83,224.24
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,270.34,189.52
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,226.57,155.23
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,184.41,122.33
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,144.36,92.56
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,107.38,67.31
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,73.2,48.06
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,53.61,39.32
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,44.81,31.67
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,31.3,19.68
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,16.1,1.78
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,25.34,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,68.05,38.9
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,123.21,89.22
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,183.98,139.85
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,248.73,193.26
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,313.3,245.56
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,370.58,290.5
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,431.75,336.77
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,486.83,376.02
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,544.26,415.27
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,598.57,451.26
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,650.19,483.98
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,695.78,511.62
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,741.09,537.76
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,780.0,560.1
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,817.8,581.41
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,849.21,599.0
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,878.82,615.4
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,903.4,630.53
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,925.8,644.4
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,941.09,654.58
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,953.76,663.24
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,961.57,668.43
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,962.73,669.65
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,968.82,672.66
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,972.06,673.94
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,963.66,669.03
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,952.55,662.62
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,863.54,607.08
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,775.49,546.67
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,756.94,534.77
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,739.82,523.22
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,716.04,508.26
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,691.75,492.83
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,606.79,435.15
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,530.97,382.62
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,319.2,233.44
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,114.05,81.32
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,116.87,84.01
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,119.67,86.5
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,69.21,48.07
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,18.37,8.72
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,27.07,15.63
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,35.76,22.58
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,30.43,18.51
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,25.11,14.4
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,16.41,7.54
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,7.72,0.58
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,6.27,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.82,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.85,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.89,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.93,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,33.72,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,93.58,54.25
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,153.2,111.81
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,220.87,169.14
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,283.84,222.08
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,351.9,277.75
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,301.6,238.33
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,235.86,184.33
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,404.23,318.37
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,585.74,455.35
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,635.83,488.73
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,683.86,519.78
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,653.31,492.99
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,599.92,448.78
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,726.21,540.75
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,847.67,620.61
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,878.03,637.31
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,906.22,653.23
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,930.37,667.84
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,946.32,677.24
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,703.12,511.51
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,420.73,303.61
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,602.62,435.23
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,782.45,557.46
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,891.19,636.58
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,984.57,697.92
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,976.4,691.75
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,965.45,684.77
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,825.33,589.62
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,682.23,484.16
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,669.04,476.36
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,655.34,467.45
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,745.17,537.44
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,817.41,590.29
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,781.9,566.8
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,744.86,542.89
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,702.35,514.37
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,659.73,484.41
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,615.45,454.05
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,568.34,420.88
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,520.34,385.28
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,472.88,349.18
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,423.76,311.56
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,376.04,273.99
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,326.9,234.12
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,279.83,195.3
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,232.58,156.87
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,188.86,121.88
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,145.18,88.67
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,105.85,62.19
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,68.74,43.08
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,50.49,36.9
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,40.52,28.18
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,29.98,18.61
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.08,1.39
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,30.24,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,85.11,47.99
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,144.6,104.58
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,211.1,159.88
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,271.43,209.95
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,338.66,264.17
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,399.93,312.21
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,462.21,359.53
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,518.17,400.73
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,576.13,442.2
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,626.81,477.05
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,677.95,510.59
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,625.26,467.54
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,551.19,408.71
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,693.34,513.41
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,840.33,612.15
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,747.12,543.17
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,621.57,449.11
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,789.88,571.47
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,949.33,676.04
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,875.62,623.14
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,782.55,553.84
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,661.16,470.44
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,539.0,384.07
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,775.82,555.53
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,984.35,690.72
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,830.98,587.28
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,666.38,469.31
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,810.34,575.56
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,933.04,656.76
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,910.39,641.97
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,885.38,626.82
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,855.89,608.73
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,824.33,589.2
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,789.23,568.39
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,751.78,545.72
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,713.63,521.39
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,672.84,493.69
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,625.35,460.15
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,579.27,426.76
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,530.79,390.8
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,482.48,354.01
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,432.12,315.37
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,382.81,276.4
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,328.85,232.7
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,279.86,192.09
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,230.48,151.64
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,184.29,114.36
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,139.04,80.31
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,98.54,53.7
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,60.74,35.5
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,43.98,31.45
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,36.53,24.87
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.34,17.29
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.27,1.0
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,34.33,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,94.67,52.81
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,156.45,113.48
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,226.02,171.73
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,290.34,224.84
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,360.11,280.57
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,419.82,327.34
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,483.06,375.11
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,539.17,416.25
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,597.13,457.5
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,647.97,491.75
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,696.7,522.92
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,742.4,551.41
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,787.4,578.94
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,826.12,602.71
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,863.29,625.27
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,895.31,643.45
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,919.67,656.64
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,943.52,669.53
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,964.83,680.8
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,980.92,688.82
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,994.19,695.2
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,1001.58,699.45
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,1005.94,702.0
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,1004.24,699.49
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,999.45,695.24
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,990.25,689.81
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,978.21,682.73
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,962.52,673.83
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,944.25,663.33
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,921.12,649.39
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,895.54,633.89
