Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,865.43,614.43
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,833.18,593.54
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,796.91,572.02
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,758.95,549.1
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,717.67,522.7
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,675.25,493.94
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,627.37,460.21
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,580.92,426.62
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,531.94,390.37
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,483.37,353.48
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,432.96,314.94
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,383.67,276.13
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,329.51,232.99
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,280.8,193.17
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,231.35,152.77
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,185.21,115.63
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,140.44,81.89
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,100.64,55.77
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,62.87,37.37
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,45.82,32.84
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,37.72,25.73
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.16,17.85
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.68,1.13
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,22.56,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,61.27,32.0
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,119.57,86.06
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,189.91,144.28
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,251.41,195.53
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,320.82,252.23
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,380.02,299.54
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,443.52,348.75
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,505.78,395.7
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,567.79,441.29
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,619.1,477.56
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,671.05,513.14
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,718.05,543.69
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,765.0,573.7
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,801.02,595.71
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,838.68,618.65
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,871.55,638.12
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,902.65,656.26
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,927.19,671.12
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,949.3,684.42
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,966.19,693.2
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,974.61,696.57
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,982.72,701.08
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,987.91,703.81
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,987.14,701.66
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,983.42,697.76
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,975.35,692.4
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,964.51,685.38
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,948.68,674.08
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,930.4,661.31
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,907.85,647.0
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,882.95,631.18
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,853.23,612.38
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,822.12,592.67
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,646.28,468.72
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,495.02,355.33
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,592.0,432.19
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,666.76,489.88
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,621.38,457.78
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,575.65,425.14
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,526.73,388.49
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,478.52,351.53
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,425.58,310.97
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,376.84,272.43
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,326.7,231.75
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,279.59,193.04
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,231.61,154.23
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,187.31,119.03
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,143.99,87.05
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,106.24,62.58
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,70.1,44.18
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,52.84,38.53
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,42.93,29.9
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,34.37,21.92
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,17.71,2.42
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,24.45,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,65.75,33.6
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,130.96,94.56
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,197.16,150.11
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,260.6,203.53
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,332.47,262.92
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,220.95,174.83
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,81.86,60.42
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,96.29,71.65
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,110.69,82.62
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,124.06,92.61
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,137.41,102.46
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,286.96,218.82
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,446.66,338.27
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,521.45,392.69
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,608.24,454.53
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,625.11,463.52
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,631.36,465.36
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,591.7,434.27
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,540.79,395.4
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,636.53,463.48
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,731.82,528.99
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,676.32,487.82
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,626.61,450.9
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,683.82,490.66
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,743.92,531.15
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,858.42,617.13
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,955.73,683.5
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,940.1,671.0
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,922.06,657.72
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,899.33,642.57
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,874.29,625.99
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,846.94,607.02
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,815.62,585.53
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,779.96,562.2
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,742.72,537.73
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,702.17,510.87
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,660.54,481.67
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,615.82,450.8
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,570.71,418.84
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,522.99,383.38
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,475.49,347.23
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,404.74,294.32
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,356.86,258.75
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,322.04,229.34
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,276.23,189.07
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,228.25,150.18
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,183.7,114.66
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,139.41,81.61
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,99.76,55.64
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,63.49,38.07
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,47.37,33.83
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,38.92,26.46
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,29.98,18.31
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.09,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.06
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,34.34,21.43
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,54.68,38.58
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,82.74,61.75
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,116.22,89.08
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,248.11,196.75
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,393.99,312.93
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,443.24,350.19
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,493.04,387.15
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,524.59,408.57
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,552.86,427.02
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,611.17,469.22
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,671.81,512.23
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,697.0,526.98
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,719.22,539.55
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,808.48,604.61
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,895.96,662.09
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,857.65,631.72
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,803.59,586.63
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,892.38,651.41
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,971.26,701.27
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,980.42,704.35
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,986.68,706.0
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,984.44,702.24
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,984.62,700.23
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,977.27,694.58
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,967.09,687.26
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,885.61,631.24
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,805.05,570.09
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,851.75,608.44
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,886.45,632.77
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,858.4,613.26
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,827.96,592.56
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,706.68,507.95
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,604.54,431.38
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,596.57,427.81
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,584.13,420.48
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,586.46,426.42
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,576.8,422.41
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,528.81,386.67
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,481.01,350.37
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,427.79,309.87
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,378.76,271.39
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,317.91,224.91
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,270.84,189.97
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,225.83,155.58
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,188.78,127.55
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,147.78,93.36
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,105.25,60.8
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,68.39,42.51
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,51.29,37.24
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.14,29.24
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,34.37,21.91
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,17.71,2.17
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,21.58,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,58.1,27.05
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,115.64,82.8
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,184.87,140.82
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,249.04,194.73
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,326.25,258.39
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,391.06,310.84
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,460.38,365.31
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,520.84,411.8
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,584.54,459.53
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,566.09,441.07
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,528.62,408.23
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,571.08,437.89
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,613.11,466.44
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,662.09,499.47
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,702.11,525.76
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,718.77,533.97
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,724.92,535.1
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,791.95,581.91
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,852.0,623.21
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,925.4,675.57
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,988.86,714.99
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,996.6,717.16
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,1001.28,717.73
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,998.91,714.2
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,993.39,708.81
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,984.87,702.76
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,973.46,694.96
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,957.85,683.44
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,939.58,670.33
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,916.86,655.81
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,891.63,639.68
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,861.32,618.89
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,828.83,596.68
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,793.54,573.6
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,756.45,549.2
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,714.53,521.59
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,671.7,492.13
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,626.73,460.84
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,578.28,426.33
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,529.7,389.89
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,481.21,352.63
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,430.6,313.6
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,380.96,274.21
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,330.32,232.75
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,278.53,189.99
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,229.06,149.47
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,182.77,112.17
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,137.18,78.07
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,96.53,51.68
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,58.83,33.97
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,43.12,30.43
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,36.55,24.63
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.19,17.75
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.7,0.69
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,21.92,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,58.87,26.17
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,118.65,84.69
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,190.74,144.75
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,255.99,199.51
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,330.59,261.04
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,392.74,311.39
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,456.32,361.48
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,515.7,407.15
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,578.03,453.88
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,629.17,490.66
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,680.75,525.8
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,724.63,554.88
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,770.76,585.2
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,809.55,609.54
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,846.89,632.6
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,879.07,652.09
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,903.71,666.34
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,927.99,681.24
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,949.78,694.45
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,966.43,703.07
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,980.3,709.9
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,988.3,712.63
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,993.32,713.51
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,993.82,711.86
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,991.29,708.37
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,983.3,702.65
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,972.42,695.19
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,956.87,683.63
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,938.71,670.49
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,916.11,655.69
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,891.03,639.31
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,860.97,619.9
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,828.79,599.03
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,793.31,575.86
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,756.05,551.35
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,714.01,523.4
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,669.35,492.12
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,623.74,460.18
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,577.63,427.05
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,528.56,390.02
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,480.13,352.66
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,430.33,314.15
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,378.46,273.17
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,327.38,231.55
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,279.01,191.61
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,230.59,152.17
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,185.67,116.23
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,141.43,83.49
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,102.75,58.58
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,66.67,41.21
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,50.53,36.61
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.36,28.59
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.67,19.71
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,17.3,1.59
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,6.39,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,12.54,1.05
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,29.18,17.22
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,46.7,31.96
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,69.82,51.01
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,92.64,69.57
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,153.77,119.03
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,214.41,167.43
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,396.19,312.98
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,585.58,458.5
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,529.31,410.14
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,439.4,336.5
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,608.65,467.02
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,780.48,589.85
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,818.74,613.03
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,850.2,631.82
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,882.08,650.75
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,911.94,668.14
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,936.33,681.49
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,958.15,693.08
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,973.76,700.84
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,986.48,706.79
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,994.75,711.11
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,999.97,713.57
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,997.14,709.74
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,991.17,704.06
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,983.2,698.4
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,972.34,690.99
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,955.38,678.29
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,935.87,664.1
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,913.37,649.48
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,888.39,633.29
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,857.72,613.65
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,825.11,592.68
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,789.55,569.64
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,752.27,545.32
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,711.73,518.61
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,670.05,489.63
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,622.46,456.61
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,576.3,423.69
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,527.7,387.26
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,479.65,350.4
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,429.68,312.07
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,377.7,271.26
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,326.76,230.36
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,278.17,190.63
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,229.44,150.88
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,184.08,114.52
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,139.26,81.0
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,99.14,54.85
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,62.06,37.27
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,46.65,33.37
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,38.57,26.28
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,30.04,18.39
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.12,0.44
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,20.96,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,56.16,21.72
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,117.76,83.59
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,191.07,144.58
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,254.98,198.21
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,327.86,258.25
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,390.28,308.59
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,454.44,358.83
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,514.98,404.24
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,578.71,450.58
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,543.93,419.59
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,487.92,372.59
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,627.26,478.42
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,774.74,582.04
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,813.48,605.26
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,850.71,627.7
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,878.31,643.39
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,909.54,661.44
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,934.23,676.08
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,956.38,689.07
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,972.76,697.21
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,986.35,703.61
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,994.61,707.77
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,999.82,710.09
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,999.95,708.19
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,996.98,704.46
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,988.5,698.85
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,977.1,691.5
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,961.46,680.1
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,943.14,667.18
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,920.33,652.72
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,894.99,636.74
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,865.06,616.44
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,832.93,594.74
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,797.5,572.07
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,760.24,548.06
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,649.65,469.3
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,562.57,403.61
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,581.46,422.51
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,581.29,425.95
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,531.98,389.07
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,483.19,351.88
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,432.67,313.25
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,383.19,274.32
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,328.79,230.54
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,279.86,190.33
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,230.55,150.33
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,184.54,113.65
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,139.7,80.53
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,100.06,55.19
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,62.74,37.73
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,47.45,33.88
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,38.99,26.56
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,30.06,18.39
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.13,0.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,12.69,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,28.34,7.52
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,76.59,53.05
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,122.88,91.83
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,176.6,136.41
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,230.16,180.52
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,284.37,224.17
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,342.26,269.6
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,387.03,303.33
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,431.92,336.21
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,476.96,368.38
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,521.94,399.74
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,493.83,374.47
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,448.11,336.49
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,520.73,388.97
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,605.25,447.96
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,588.74,432.75
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,578.17,422.06
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,770.09,562.67
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,949.06,680.68
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,964.79,687.23
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,977.71,693.18
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,876.13,623.82
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,754.66,533.96
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,875.36,621.95
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,980.8,689.75
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,972.93,683.49
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,962.27,676.39
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,945.13,663.92
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,925.6,650.1
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,903.24,635.91
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,878.54,620.28
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,771.87,548.07
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,676.61,477.99
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,718.42,513.29
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,743.77,534.99
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,668.29,480.78
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,605.32,434.29
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,593.63,429.78
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,571.24,416.32
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,522.61,380.38
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,471.99,342.42
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,422.63,305.24
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,374.59,267.99
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,324.69,228.25
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,278.01,190.56
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,225.52,151.4
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,183.05,121.42
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,144.38,93.34
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,114.62,74.23
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,81.18,55.22
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,62.18,46.03
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,48.14,33.99
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,33.57,21.06
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,18.31,0.95
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.9,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,11.57,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,30.62,18.26
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,50.47,35.07
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,76.86,56.87
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,103.47,78.62
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,137.39,105.87
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,167.48,129.59
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,196.29,151.73
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,225.35,173.65
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,238.06,182.27
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,250.22,190.34
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,291.68,220.93
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,333.6,251.26
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,395.67,296.4
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,467.99,347.77
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,499.2,368.33
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,530.12,388.57
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,489.06,357.06
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,455.55,331.05
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,414.68,300.76
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,373.93,270.51
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,381.28,275.69
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,388.48,280.64
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,471.81,338.9
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,553.97,394.68
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,697.72,496.75
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,828.29,586.5
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,809.72,572.29
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,790.18,558.39
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,745.23,527.44
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,701.63,497.25
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,683.72,486.03
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,664.99,474.04
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,709.47,511.2
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,738.02,536.25
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,696.53,507.22
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,652.8,476.58
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,608.53,445.12
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,564.13,412.93
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,515.88,377.25
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,469.5,342.23
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,421.2,305.81
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,374.61,269.78
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,326.36,232.22
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,281.73,197.22
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,236.3,161.57
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,194.88,129.68
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,158.74,104.28
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,124.7,82.71
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,90.47,63.2
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,71.46,53.92
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,55.93,40.52
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,38.15,24.76
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,19.89,1.03
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,10.21,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,21.94,2.79
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,78.38,54.24
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,131.91,98.88
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,197.4,152.87
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,265.67,208.87
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,324.29,256.37
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,395.78,312.64
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,377.13,296.45
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,348.82,272.09
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,490.51,382.67
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,634.49,491.39
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,685.15,526.8
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,736.41,562.01
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,680.85,514.94
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,607.29,454.61
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,744.48,557.7
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,886.32,657.44
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,912.26,672.02
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,932.19,682.96
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,950.54,693.09
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,966.36,701.57
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,976.07,707.03
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,982.95,710.73
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,982.01,708.12
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,978.15,703.75
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,970.49,698.22
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,960.13,691.04
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,944.34,678.94
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,926.2,665.44
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,903.93,650.47
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,879.5,634.14
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,849.57,614.39
