Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,817.91,593.47
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,782.43,569.91
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,745.58,544.66
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,705.04,516.4
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,664.25,487.49
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,618.8,455.6
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,573.21,422.86
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,524.54,386.37
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,476.86,349.86
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,427.51,312.04
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,379.78,274.56
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,330.3,234.83
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,284.51,197.66
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,237.29,160.12
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,193.99,126.36
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,151.31,95.52
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,114.56,72.05
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,83.75,57.07
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,66.53,49.87
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,51.83,37.16
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,38.1,24.68
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,19.83,0.39
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,16.36,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,40.83,7.7
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,105.35,73.72
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,169.48,127.64
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,240.91,187.17
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,316.14,249.33
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,376.63,298.58
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,445.15,352.56
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,429.75,338.51
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,396.37,309.81
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,429.78,333.64
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,461.65,355.62
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,609.49,469.58
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,766.5,582.89
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,806.21,607.44
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,844.5,631.17
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,877.04,650.68
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,907.67,668.73
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,926.31,678.31
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,948.17,690.09
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,850.3,619.0
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,728.38,524.77
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,743.02,534.58
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,756.47,543.06
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,775.39,554.94
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,792.92,565.79
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,797.92,569.47
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,801.3,572.15
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,878.95,631.53
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,942.43,672.83
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,919.08,657.13
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,893.18,640.24
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,775.93,558.56
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,671.89,478.8
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,722.41,521.69
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,757.57,549.64
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,715.98,521.89
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,673.21,492.71
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,627.78,461.03
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,581.63,427.99
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,528.91,388.54
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,479.74,350.67
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,428.45,311.08
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,378.17,271.17
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,327.0,229.9
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,275.32,187.75
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,225.96,147.32
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,179.9,110.32
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,134.41,76.66
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,94.29,51.16
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,57.19,34.32
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,44.34,31.28
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,36.68,24.56
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.5,16.93
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,19.76,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,52.13,8.13
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,121.29,84.54
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,189.55,142.05
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,255.94,197.72
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,335.53,263.04
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,395.44,311.66
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,459.4,361.93
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,520.36,408.74
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,584.55,456.73
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,633.4,491.13
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,684.75,525.92
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,731.51,556.79
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,777.87,586.93
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,811.58,607.44
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,848.71,630.12
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,880.6,647.86
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,910.42,664.0
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,934.75,679.18
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,956.46,692.69
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,972.88,701.29
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,986.4,708.07
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,994.43,712.54
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,999.38,715.15
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,859.34,617.77
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,700.18,497.74
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,843.56,606.03
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,965.54,689.7
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,949.76,677.58
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,931.42,664.57
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,909.19,650.24
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,884.52,634.33
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,854.46,614.85
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,822.33,593.94
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,787.47,570.92
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,750.89,546.65
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,706.82,517.09
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,663.47,486.07
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,618.35,454.4
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,572.85,421.7
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,524.44,385.3
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,473.75,346.56
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,424.02,308.3
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,375.66,270.14
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,325.5,230.06
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,278.35,191.85
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,230.86,153.61
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,187.22,119.19
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,143.98,87.47
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,105.65,62.97
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,69.73,45.54
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,55.48,40.5
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,47.05,33.05
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,34.32,21.48
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,17.66,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,24.34,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,67.01,7.56
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,135.58,94.53
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,210.39,158.05
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,274.4,212.46
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,345.83,271.69
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,406.26,320.86
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,470.69,371.54
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,526.76,414.39
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,584.53,457.29
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,633.65,491.82
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,685.6,526.6
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,648.24,493.66
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,586.75,441.71
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,722.07,541.72
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,853.36,629.68
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,879.32,643.34
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,908.46,659.61
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,932.77,673.92
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,954.53,686.72
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,970.19,694.4
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,982.95,700.29
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,991.71,703.69
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,997.43,705.25
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,997.1,703.09
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,993.71,699.13
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,985.33,693.6
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,974.05,686.35
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,957.59,676.12
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,938.53,664.29
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,915.51,650.02
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,890.02,634.21
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,859.65,615.16
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,827.23,594.66
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,791.48,571.81
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,753.98,547.6
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,712.24,520.27
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,667.57,489.29
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,622.57,458.06
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,577.0,425.55
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,527.87,388.71
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,479.18,351.31
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,428.94,312.42
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,376.62,271.06
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,325.19,229.1
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,276.33,188.72
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,227.38,148.9
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,181.92,112.69
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,137.53,80.25
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,98.91,56.12
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,62.32,39.46
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,49.19,35.29
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,39.96,27.23
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,30.21,18.2
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,16.47,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,12.38,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,27.82,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,94.08,64.76
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,155.21,116.17
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,225.33,174.17
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,299.34,234.78
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,360.7,284.27
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,427.07,336.22
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,485.58,380.86
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,551.4,429.62
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,605.17,467.94
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,659.87,505.97
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,704.54,534.52
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,748.43,561.42
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,788.64,586.1
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,827.73,609.65
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,859.54,627.97
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,889.31,644.78
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,911.13,655.74
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,934.64,667.73
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,949.99,674.33
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,962.56,679.16
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,971.21,682.95
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,977.07,685.04
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,975.64,681.54
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,971.34,676.43
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,963.29,671.22
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,952.58,664.46
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,935.54,652.47
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,916.24,639.21
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,893.82,625.98
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,869.31,611.37
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,839.77,593.44
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,808.46,574.25
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,773.01,552.12
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,736.27,528.0
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,695.71,501.01
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,654.42,472.93
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,609.62,441.44
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,564.83,409.33
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,517.66,375.05
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,471.08,340.36
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,422.02,303.64
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,374.71,267.32
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,325.71,229.17
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,279.79,192.86
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,232.9,156.11
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,190.06,123.22
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,147.85,92.95
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,111.5,69.97
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,81.42,55.82
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,65.8,48.77
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,50.33,35.61
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,35.8,22.53
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,34.3,20.64
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,57.55,40.51
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,93.26,69.97
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,127.0,97.68
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,159.64,123.99
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,193.22,150.48
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,264.59,206.15
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,333.32,258.29
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,406.98,313.23
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,476.21,363.61
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,555.68,421.62
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,650.71,488.85
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,675.33,502.27
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,696.73,513.61
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,730.5,533.44
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,763.16,552.07
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,777.45,558.28
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,789.19,562.9
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,890.9,634.16
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,983.33,690.2
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,992.08,694.26
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,997.8,697.19
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,993.99,692.87
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,987.0,686.77
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,979.15,682.05
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,968.47,675.65
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,952.7,665.07
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,934.4,652.98
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,911.32,638.96
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,885.86,623.44
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,855.98,605.27
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,824.7,586.07
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,788.2,563.27
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,750.12,539.22
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,709.56,513.03
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,667.55,484.25
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,621.85,452.97
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,575.7,420.51
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,526.65,384.23
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,478.08,347.4
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,401.11,290.33
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,347.37,250.96
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,317.43,224.97
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,274.85,186.73
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,225.91,147.35
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,180.6,111.65
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,136.24,79.38
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,97.2,55.07
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,60.63,38.84
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,48.48,34.69
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,38.83,26.27
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.62,16.84
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.45,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,15.45,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,40.8,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,104.81,71.75
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,178.03,133.56
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,242.54,187.75
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,316.27,248.53
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,379.75,299.73
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,445.7,351.21
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,506.28,396.31
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,569.87,442.02
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,622.24,478.79
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,675.24,514.25
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,722.14,543.26
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,766.19,569.68
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,806.13,593.76
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,844.64,616.54
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,877.58,635.64
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,908.53,653.31
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,933.01,667.76
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,949.24,676.96
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,965.62,685.29
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,979.18,691.88
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,987.35,695.13
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,992.52,696.63
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,995.14,696.65
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,994.74,694.91
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,986.38,689.74
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,975.08,682.86
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,959.02,673.34
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,940.25,662.14
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,916.55,647.3
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,890.36,630.88
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,860.05,610.94
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,827.57,589.55
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,791.36,567.64
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,753.35,544.3
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,712.05,517.5
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,669.53,488.49
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,623.86,455.93
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,574.67,420.27
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,455.75,332.07
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,372.42,269.88
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,345.22,250.82
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,316.52,229.9
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,303.44,215.57
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,271.73,183.28
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,222.09,142.99
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,175.81,106.26
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,130.51,73.25
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,90.43,48.55
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,52.88,32.78
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,42.9,30.06
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,35.25,23.33
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,27.01,15.51
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,15.29,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,40.1,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,109.33,74.31
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,175.55,130.73
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,238.64,183.58
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,310.73,242.79
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,373.97,293.54
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,439.01,344.09
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,352.68,275.47
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,240.35,184.33
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,450.16,349.19
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,665.37,506.91
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,710.32,534.53
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,757.32,564.16
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,578.31,432.5
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,349.42,257.22
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,627.2,465.98
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,895.76,645.95
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,915.15,653.8
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,937.63,665.63
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,953.62,673.28
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,966.76,679.23
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,975.45,683.89
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,981.17,686.82
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,979.92,685.54
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,975.63,682.53
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,968.4,677.82
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,958.31,671.44
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,846.76,596.63
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,731.45,512.16
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,812.72,575.49
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,876.56,620.07
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,847.39,601.5
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,816.09,582.12
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,780.74,559.94
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,743.68,536.45
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,700.19,508.37
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,657.09,478.48
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,544.49,396.65
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,460.88,334.41
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,473.41,346.16
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,469.98,343.38
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,399.76,290.79
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,352.23,255.53
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,308.74,221.22
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,266.64,186.82
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,219.14,151.94
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,176.67,122.18
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,141.08,95.7
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,107.77,72.58
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,76.67,54.0
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,59.24,43.55
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,44.36,30.76
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,30.51,18.16
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,15.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,20.1,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,55.14,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,122.74,82.6
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,194.81,144.37
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,260.32,199.02
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,334.36,259.01
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,393.54,305.9
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,456.76,354.0
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,514.06,395.17
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,571.89,435.09
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,623.19,469.15
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,674.81,502.01
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,720.37,530.48
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,765.27,558.09
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,799.18,578.56
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,836.41,601.11
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,868.59,620.63
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,898.64,638.71
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,922.99,654.02
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,944.75,667.77
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,961.37,677.37
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,975.05,685.17
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,983.68,690.91
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,989.24,694.84
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,988.71,693.61
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,985.04,690.52
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,977.28,686.37
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,966.53,680.38
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,950.5,669.68
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,931.75,657.29
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,909.36,643.47
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,884.38,627.99
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,710.81,509.98
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,554.28,393.78
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,662.27,479.74
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,748.51,544.92
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,649.87,473.31
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,573.66,414.98
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,516.43,374.62
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,463.17,336.6
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,433.52,315.78
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,402.43,293.33
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,372.29,271.45
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,339.46,246.7
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,303.63,218.69
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,260.33,184.06
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,216.9,151.55
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,175.74,121.69
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,139.64,94.76
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,105.77,71.17
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,75.19,56.96
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,58.51,42.94
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,43.61,30.12
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,29.72,17.45
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,15.3,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,8.36,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,34.45,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,96.8,64.36
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,168.12,124.7
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,232.6,178.31
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,306.58,238.56
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,369.61,288.74
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,434.82,338.89
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,495.41,384.0
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,559.27,429.99
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,611.24,466.02
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,663.84,500.61
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,708.39,528.58
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,755.31,557.71
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,650.05,479.86
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,507.14,371.28
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,703.88,516.36
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,892.38,641.13
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,917.55,654.34
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,940.23,667.32
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,830.6,592.2
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,689.11,488.4
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,846.6,603.63
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,985.19,694.09
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,982.58,690.14
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,976.8,685.39
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,842.68,595.84
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,696.78,490.14
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,820.9,582.66
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,924.44,651.99
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,901.75,637.2
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,876.66,621.7
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,846.7,603.0
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,814.73,582.9
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,779.5,560.34
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,742.57,536.51
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,696.08,505.53
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,651.58,474.13
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,604.98,442.04
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,560.13,410.29
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,495.17,361.78
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,440.61,320.67
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,401.08,291.14
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,358.53,258.13
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,312.7,221.41
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,266.67,183.88
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,219.77,146.76
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,176.18,112.94
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,136.07,83.02
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,98.24,58.5
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,63.17,46.79
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,53.47,38.59
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,41.47,28.22
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,30.44,17.81
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.86,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,53.12,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,123.14,81.89
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,197.45,146.46
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,263.78,202.58
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,338.76,264.44
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,399.14,313.17
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,463.56,363.08
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,520.82,404.95
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,578.34,445.29
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,630.09,479.4
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,682.13,511.77
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,727.67,537.41
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,772.37,561.4
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,806.85,580.78
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,844.72,602.15
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,876.83,620.04
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,906.69,636.43
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,931.11,650.42
