Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,952.91,662.81
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,969.1,671.75
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,982.31,678.93
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,990.91,683.86
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,996.42,687.04
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,996.8,686.69
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,994.02,684.5
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,985.68,679.99
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,974.32,673.71
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,959.08,663.67
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,940.99,651.93
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,917.86,638.12
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,892.12,622.67
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,862.78,605.15
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,830.95,585.9
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,794.67,563.37
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,756.47,539.41
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,714.91,512.97
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,671.87,484.65
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,625.37,452.91
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,578.1,419.71
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,528.76,383.25
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,479.28,345.71
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,427.72,306.27
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,372.87,263.37
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,320.66,220.94
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,270.22,179.27
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,219.46,138.03
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,171.8,100.25
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,121.52,63.76
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,78.93,38.33
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,39.82,27.43
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,34.36,22.84
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,28.55,17.69
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,22.3,11.47
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.08,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,7.37,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,49.03,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,130.85,86.32
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,205.24,151.81
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,269.32,205.88
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,341.37,264.62
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,401.22,312.43
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,465.04,361.15
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,519.68,400.47
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,578.39,440.86
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,629.54,474.89
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,680.94,507.76
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,727.38,535.77
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,768.29,559.53
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,807.65,583.08
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,845.43,605.34
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,877.11,623.49
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,906.6,640.17
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,931.87,655.09
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,954.48,668.4
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,970.79,676.44
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,984.13,682.75
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,992.44,686.05
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,997.6,687.55
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,996.18,685.15
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,991.53,680.94
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,984.19,676.65
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,973.79,670.58
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,957.58,661.02
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,938.57,649.79
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,915.45,636.01
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,889.71,620.59
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,860.16,601.43
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,828.29,580.78
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,792.19,559.48
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,754.19,536.71
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,711.3,509.5
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,667.56,480.32
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,621.65,448.17
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,575.06,414.78
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,522.39,376.41
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,472.85,339.16
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,371.0,265.4
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,306.67,220.33
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,296.98,208.3
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,266.58,176.61
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,216.28,136.2
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,169.3,99.44
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,123.31,66.72
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,82.55,42.77
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,44.93,31.49
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,39.78,27.17
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,32.36,20.66
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,23.92,12.52
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,36.41,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,114.04,74.28
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,183.81,135.85
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,249.19,190.66
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,321.91,250.0
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,382.16,298.32
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,446.61,347.92
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,505.15,391.35
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,566.24,434.98
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,617.79,470.39
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,667.69,502.46
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,714.77,530.77
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,761.44,558.07
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,801.3,581.75
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,839.66,604.17
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,867.05,619.28
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,897.66,636.44
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,922.86,650.05
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,945.49,662.04
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,962.36,671.3
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,976.38,678.87
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,984.97,684.18
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,990.47,687.73
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,990.85,686.79
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,988.1,684.04
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,980.28,679.35
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,969.45,672.9
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,953.77,662.45
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,935.3,650.33
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,912.27,636.45
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,886.63,620.92
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,856.36,602.38
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,823.83,582.31
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,787.49,559.4
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,749.28,535.12
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,706.65,507.7
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,663.2,478.23
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,617.28,445.92
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,570.74,412.43
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,518.21,374.09
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,468.85,336.92
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,417.77,298.1
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,367.76,258.96
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,316.06,217.31
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,263.34,174.51
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,213.52,134.55
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,167.08,98.26
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,121.87,66.17
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,81.8,42.83
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,44.38,31.04
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,39.9,27.25
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,32.33,20.61
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,23.96,12.41
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,15.24,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,30.45,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,107.65,68.94
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,176.43,129.67
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,242.06,184.74
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,315.81,245.28
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,376.94,294.49
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,442.46,345.27
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,501.86,389.79
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,564.22,434.93
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,616.4,470.94
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,667.01,503.52
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,714.16,531.81
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,760.99,559.09
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,800.97,582.27
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,834.29,600.72
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,867.0,618.94
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,897.7,635.68
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,922.99,648.88
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,945.7,660.43
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,962.19,668.59
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,975.78,675.06
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,984.39,680.0
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,989.9,683.19
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,988.37,681.22
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,983.68,677.46
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,975.88,672.49
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,965.09,665.8
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,948.56,654.7
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,929.31,642.03
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,906.47,628.16
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,881.07,612.72
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,851.11,594.71
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,818.97,575.2
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,782.61,552.57
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,744.44,528.61
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,599.84,427.53
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,485.3,343.15
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,444.47,315.67
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,405.24,288.69
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,417.59,298.45
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,415.75,297.03
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,397.08,283.02
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,361.39,253.84
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,310.34,213.72
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,262.32,175.4
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,214.09,137.11
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,169.53,102.67
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,126.05,72.25
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,89.14,51.1
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,54.2,39.01
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,47.36,33.2
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,36.81,24.09
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,27.31,14.67
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,16.89,6.42
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,29.94,18.1
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,49.82,34.57
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,69.76,50.97
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,92.26,69.17
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,114.57,86.87
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,292.67,229.59
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,479.56,371.36
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,532.01,407.26
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,585.98,443.84
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,636.51,477.39
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,691.78,513.17
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,732.78,537.74
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,772.99,561.18
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,812.21,583.25
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,850.7,603.88
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,876.95,618.25
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,901.09,631.39
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,922.96,643.11
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,939.34,651.47
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,949.62,657.46
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,957.1,661.81
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,962.91,663.79
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,965.81,664.0
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,958.27,660.14
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,947.86,654.66
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,933.63,645.93
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,913.55,633.55
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,806.52,563.52
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,701.8,488.68
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,657.08,458.82
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,615.95,430.65
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,683.58,485.41
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,732.99,525.26
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,689.55,496.4
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,646.29,466.69
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,600.89,435.92
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,552.63,402.31
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,483.64,350.99
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,432.43,312.54
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,389.39,281.25
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,347.61,249.57
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,230.51,165.58
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,144.81,106.2
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,127.0,93.28
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,109.37,80.21
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,91.61,66.74
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,73.95,53.08
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,57.71,42.56
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,41.54,28.98
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,27.51,16.93
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.46
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.88,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,9.79,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,59.04,35.28
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,107.18,78.21
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,170.15,130.23
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,233.85,182.52
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,183.31,143.3
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,116.89,89.05
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,136.94,104.74
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,157.28,120.24
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,224.59,172.84
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,287.92,221.21
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,352.29,269.27
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,427.66,324.17
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,408.01,307.58
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,394.84,296.02
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,489.37,364.66
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,576.89,426.03
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,736.43,542.81
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,890.38,649.33
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,910.37,658.9
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,928.16,668.14
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,824.52,594.1
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,705.64,506.63
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,700.76,503.35
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,694.94,498.74
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,706.04,506.51
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,715.91,513.37
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,727.7,521.94
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,735.31,527.75
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,724.42,520.8
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,712.44,513.24
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,725.65,524.69
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,732.56,531.58
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,463.21,342.51
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,213.27,156.57
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,168.71,123.85
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,124.56,90.55
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,148.36,108.95
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,171.62,126.8
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,254.63,189.84
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,331.66,246.76
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,302.98,225.86
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,274.25,204.89
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,278.28,203.1
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,258.35,178.87
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,211.03,140.3
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,167.53,105.95
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,125.29,75.39
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,87.11,52.41
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,54.73,40.87
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,47.5,34.53
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,36.12,24.41
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,24.1,12.47
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,5.3,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,9.64,2.09
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,15.91,7.37
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,22.19,12.61
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,28.95,18.17
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,35.72,23.64
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,44.91,30.96
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,54.12,38.17
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,31.87,20.08
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,9.66,2.12
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,80.3,58.14
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,153.15,114.06
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,134.23,99.09
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,115.7,84.66
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,188.8,140.07
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,262.75,194.39
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,412.58,304.16
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,565.57,411.17
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,642.39,463.82
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,727.18,520.97
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,688.35,492.89
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,655.3,469.2
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,795.87,571.85
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,924.2,662.41
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,917.7,657.27
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,908.77,651.71
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,895.43,643.0
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,879.76,632.65
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,858.03,618.83
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,834.44,603.61
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,806.84,585.82
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,777.38,566.58
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,742.89,543.24
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,707.34,518.88
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,490.25,362.56
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,309.66,226.72
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,396.87,292.99
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,473.57,348.75
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,468.15,345.5
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,450.06,331.58
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,402.51,295.01
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,355.99,258.59
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,308.19,220.24
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,262.9,183.62
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,217.46,147.84
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,176.26,116.41
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,135.13,87.27
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,103.4,68.54
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,72.91,55.86
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,60.7,45.35
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,43.92,30.67
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,27.79,14.86
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,14.18,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,77.18,45.51
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,144.69,106.26
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,207.78,159.24
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,280.32,219.23
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,257.99,203.27
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,222.67,174.82
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,291.51,229.47
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,374.11,293.09
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,381.87,296.6
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,393.77,302.98
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,471.49,360.13
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,544.06,411.97
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,677.98,511.8
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,816.94,607.02
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,850.66,625.37
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,882.54,642.99
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,719.58,527.87
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,515.96,376.04
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,748.66,547.8
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,957.83,685.2
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,966.51,688.57
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,972.21,691.95
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,972.9,690.88
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,970.57,688.05
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,963.27,683.6
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,953.05,677.41
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,937.15,668.03
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,918.56,656.96
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,895.98,643.0
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,870.91,627.4
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,840.89,608.77
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,808.75,588.59
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,627.86,460.77
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,475.58,345.55
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,480.18,350.74
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,484.42,354.83
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,428.34,315.23
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,379.79,280.74
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,342.38,253.84
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,306.36,227.68
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,299.3,223.06
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,284.24,211.82
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,249.29,185.34
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,215.6,159.69
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,184.85,136.23
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,154.8,113.24
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,125.97,91.68
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,98.61,71.77
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,78.72,61.05
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,59.96,44.93
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,41.9,29.02
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,23.8,11.6
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,12.29,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,76.64,44.26
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,149.12,109.69
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,210.11,161.34
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,279.64,219.11
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,256.13,202.24
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,219.21,172.46
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,185.85,145.0
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,149.37,114.35
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,304.37,237.76
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,465.97,360.14
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,594.11,456.18
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,731.74,553.52
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,769.72,576.92
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,809.46,601.93
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,724.45,537.29
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,606.88,446.6
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,637.73,467.74
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,676.2,492.82
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,705.69,510.96
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,734.37,528.37
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,745.77,534.21
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,755.84,539.25
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,764.37,542.77
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,771.53,545.38
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,870.89,616.26
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,955.16,667.41
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,881.95,617.53
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,805.52,560.46
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,846.51,593.96
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,875.4,612.55
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,846.33,594.43
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,814.8,575.29
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,779.28,554.47
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,741.85,532.06
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,695.17,502.88
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,647.6,470.5
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,601.88,439.04
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,555.75,406.3
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,507.49,371.07
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,459.1,334.61
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,405.27,293.07
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,355.62,253.48
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,304.53,212.07
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,255.45,171.7
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,206.44,132.21
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,161.16,97.0
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,116.5,65.77
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,77.12,43.75
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,48.08,34.83
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,42.19,29.74
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.27,20.9
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.78,9.75
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,17.9,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,90.19,51.21
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,159.25,116.47
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,224.98,172.08
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,303.94,237.39
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,365.69,287.82
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,432.15,340.16
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,492.51,386.3
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,556.01,433.29
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,609.26,471.76
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,660.92,506.92
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,546.39,417.06
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,381.77,287.63
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,610.99,461.95
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,835.08,615.04
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,863.92,629.23
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,896.0,646.94
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,920.32,659.83
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,942.03,671.05
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,959.89,679.83
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,974.89,686.87
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,983.51,691.87
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,989.0,695.09
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,990.22,694.36
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,988.29,691.82
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,980.34,687.48
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,969.28,681.3
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,952.81,670.38
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,933.45,657.7
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,909.92,643.41
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,883.71,627.4
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,853.28,608.87
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,820.53,588.69
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,783.52,565.27
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,744.61,540.39
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,702.13,512.83
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,658.29,482.92
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,612.06,449.82
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,565.06,415.32
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,514.46,377.33
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,464.02,338.41
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,408.31,295.21
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,357.32,254.21
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,304.91,210.97
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,254.84,169.18
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,204.46,128.03
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,154.16,88.56
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,107.99,56.5
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,67.3,34.79
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,39.05,27.13
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,35.42,23.95
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,28.25,17.47
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.18,8.18
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,18.66,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,91.52,50.13
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,163.26,119.25
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,232.99,178.43
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,312.25,244.45
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,373.46,295.58
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,439.29,348.74
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,499.06,395.12
