Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,559.96,440.93
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,612.33,478.21
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,665.13,513.78
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,711.26,543.93
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,756.63,573.04
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,791.65,594.31
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,830.0,617.66
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,863.03,637.33
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,894.02,655.48
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,919.11,669.37
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,941.54,681.49
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,958.63,690.39
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,972.8,697.47
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,871.06,627.97
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,746.61,534.58
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,873.27,629.13
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,984.52,701.14
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,976.58,695.29
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,965.52,688.36
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,893.03,639.87
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,817.49,581.37
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,854.59,614.36
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,879.29,631.75
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,848.21,611.67
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,814.94,590.36
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,778.56,566.68
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,740.27,541.53
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,695.81,512.0
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,651.15,480.12
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,602.79,446.06
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,556.07,412.14
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,505.92,374.08
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,456.25,335.4
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,405.13,295.25
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,355.18,254.9
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,300.25,209.74
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,250.87,168.49
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,201.52,128.26
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,155.82,92.51
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,111.61,61.98
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,73.18,41.56
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,47.08,33.91
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,41.56,29.02
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.59,20.14
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,21.06,8.29
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.16,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,58.21,29.46
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,118.03,86.04
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,193.19,148.31
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,276.08,216.85
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,339.0,268.68
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,407.63,323.48
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,477.87,377.46
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,550.48,431.52
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,604.87,470.78
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,660.13,509.3
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,710.78,541.65
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,759.37,571.8
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,800.83,597.41
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,840.86,621.71
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,875.47,642.04
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,902.71,657.3
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,928.32,671.44
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,951.34,683.83
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,969.53,693.08
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,984.87,700.54
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,993.33,705.13
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,998.66,707.87
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,999.78,706.88
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,997.72,704.01
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,989.11,698.29
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,977.41,690.77
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,961.74,679.4
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,943.16,666.29
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,919.05,651.11
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,892.3,634.25
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,861.18,614.54
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,827.68,593.2
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,790.54,569.35
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,751.5,544.07
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,708.79,516.11
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,664.67,485.37
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,617.08,451.08
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,568.77,415.52
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,518.15,377.51
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,463.91,336.0
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,411.15,295.01
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,359.43,253.67
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,306.12,210.4
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,255.01,168.32
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,200.85,124.54
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,153.29,87.58
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,106.84,55.88
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,65.95,34.9
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,40.63,28.3
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,36.66,24.81
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,29.05,17.98
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.29,7.22
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,11.83,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,81.53,40.92
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,150.93,110.08
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,219.22,167.69
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,301.65,235.66
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,364.03,287.0
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,431.25,340.42
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,494.18,388.99
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,560.82,438.8
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,611.04,474.56
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,664.17,509.93
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,713.11,540.54
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,761.78,570.19
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,801.73,594.17
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,835.07,613.36
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,868.77,632.56
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,900.38,650.15
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,925.47,663.32
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,947.9,674.74
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,965.07,683.12
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,979.26,689.7
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,987.41,693.99
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,992.39,696.46
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,992.69,695.06
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,989.76,691.79
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,981.19,686.57
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,969.51,679.52
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,953.84,668.64
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,935.21,656.02
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,911.01,641.27
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,884.14,624.82
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,853.39,606.05
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,820.25,585.6
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,783.32,562.26
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,744.45,537.44
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,701.61,509.7
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,657.39,479.38
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,610.33,446.57
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,562.5,412.23
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,512.05,374.28
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,461.65,335.31
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,405.02,291.38
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,353.14,249.66
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,300.34,206.08
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,249.73,163.87
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,198.75,122.44
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,148.03,83.09
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,101.89,51.92
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,61.35,31.8
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,37.78,25.93
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,34.09,22.66
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,26.83,16.09
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.69,5.51
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,78.57,36.35
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,165.77,119.55
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,233.81,177.39
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,310.87,241.32
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,373.32,292.37
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,440.5,345.12
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,500.52,390.74
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,561.39,435.45
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,613.94,472.14
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,666.91,506.9
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,714.39,536.98
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,761.31,566.08
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,797.11,586.84
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,836.22,609.52
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,868.85,627.91
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,899.27,644.72
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,924.41,658.03
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,946.89,669.63
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,964.09,678.33
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,978.31,685.25
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,986.5,689.93
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,991.49,692.8
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,991.3,691.15
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,987.87,687.65
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,979.78,682.81
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,968.56,676.15
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,952.38,665.44
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,933.27,652.96
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,909.5,638.6
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,883.04,622.52
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,852.26,603.87
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,819.1,583.53
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,782.14,560.3
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,743.24,535.57
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,699.79,507.54
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,655.24,476.86
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,608.16,444.24
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,560.36,410.12
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,510.33,372.62
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,456.53,331.41
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,403.53,290.1
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,351.53,248.36
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,298.95,204.94
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,248.47,162.85
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,197.68,121.7
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,147.08,82.62
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,100.68,51.42
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,59.68,31.3
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,37.93,26.04
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,34.25,22.78
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,26.52,15.78
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.17,4.42
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,83.19,36.24
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,174.37,125.97
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,240.98,183.1
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,317.25,246.42
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,379.1,297.37
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,445.6,350.02
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,502.78,393.93
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,564.7,439.8
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,617.51,476.75
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,670.68,511.94
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,716.94,540.35
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,757.63,564.26
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,798.02,588.67
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,836.85,611.66
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,868.59,629.67
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,897.97,646.01
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,923.73,661.26
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,946.8,674.79
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,962.29,682.47
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,974.68,688.29
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,983.29,693.25
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,988.72,696.36
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,988.5,694.92
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,985.06,691.6
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,976.94,686.58
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,965.72,679.71
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,948.23,667.84
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,927.94,654.28
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,904.36,639.75
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,878.13,623.5
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,846.57,603.74
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,812.86,582.48
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,776.48,559.14
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,738.21,534.37
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,695.23,506.35
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,650.97,475.26
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,604.42,442.66
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,557.18,408.61
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,503.69,368.41
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,453.31,329.33
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,400.72,288.15
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,349.21,246.7
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,296.78,203.4
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,246.2,161.23
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,192.21,117.75
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,144.75,81.23
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,98.88,50.53
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,57.98,30.82
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,37.66,25.81
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,33.51,22.14
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,25.74,15.1
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,17.35,3.02
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,77.61,30.44
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,166.93,119.68
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,233.43,176.69
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,309.32,239.83
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,372.34,292.05
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,440.22,346.32
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,499.25,391.44
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,560.86,436.87
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,612.14,473.01
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,666.18,508.53
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,713.66,538.49
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,760.54,567.38
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,801.05,591.35
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,834.91,610.49
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,775.44,566.03
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,680.64,492.97
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,819.42,592.2
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,945.89,671.05
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,962.05,677.71
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,975.18,683.52
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,983.19,688.13
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,988.03,690.94
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,986.36,688.43
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,981.45,684.09
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,972.35,678.68
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,960.21,671.49
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,943.28,661.78
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,923.59,650.33
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,899.33,635.62
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,872.53,619.26
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,840.87,599.98
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,807.12,579.18
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,770.0,555.69
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,731.11,530.82
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,687.34,501.7
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,641.11,469.22
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,593.64,436.19
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,545.81,401.9
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,427.57,314.01
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,345.85,253.29
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,355.16,259.07
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,342.12,243.84
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,260.18,184.34
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,213.8,155.35
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,181.2,130.68
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,149.47,106.75
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,116.48,75.52
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,62.39,36.42
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,44.43,31.49
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,38.81,26.48
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.3,17.07
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.19,1.76
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,69.37,23.9
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,146.6,105.09
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,209.6,159.17
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,284.61,221.69
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,346.95,273.07
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,414.39,326.73
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,351.99,276.75
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,273.03,211.73
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,452.4,353.1
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,643.76,495.09
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,538.98,410.34
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,396.69,297.26
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,606.76,456.49
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,819.96,602.71
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,853.56,620.76
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,879.86,635.15
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,905.17,648.87
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,927.92,660.88
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,945.08,669.31
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,959.32,675.97
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,968.06,680.65
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,973.72,683.54
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,974.31,682.37
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,971.76,679.38
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,963.66,674.09
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,952.54,667.06
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,936.15,655.8
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,916.99,642.9
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,893.28,628.2
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,867.01,611.9
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,835.79,592.65
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,802.41,571.89
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,765.73,548.37
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,727.24,523.52
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,684.71,495.41
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,638.99,463.54
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,592.03,429.98
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,544.58,395.29
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,494.16,357.75
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,444.15,319.52
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,392.74,279.85
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,339.49,237.83
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,287.56,195.68
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,238.16,155.28
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,188.57,115.99
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,142.89,81.7
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,98.83,53.22
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,60.76,35.71
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,44.64,31.43
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,38.9,26.4
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.37,16.96
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.25,0.25
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,64.71,18.74
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,135.78,96.61
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,202.29,152.9
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,282.64,219.35
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,345.6,271.08
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,413.72,325.12
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,476.09,372.47
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,542.09,420.79
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,595.41,458.47
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,649.47,494.74
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,695.42,523.91
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,743.56,553.98
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,784.63,578.08
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,824.23,600.67
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,852.9,614.65
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,884.79,630.48
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,909.33,644.3
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,931.28,656.5
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,949.02,664.69
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,963.84,671.09
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,972.19,675.87
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,977.41,678.89
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,977.96,677.75
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,975.33,674.82
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,966.68,669.7
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,954.95,662.81
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,938.35,651.99
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,918.89,639.45
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,895.29,625.31
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,869.04,609.49
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,837.7,590.63
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,804.1,570.15
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,767.22,546.87
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,728.48,522.2
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,684.29,493.51
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,639.51,462.33
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,590.38,427.53
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,543.03,393.04
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,492.25,355.25
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,441.87,316.75
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,390.09,276.87
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,339.59,236.85
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,284.58,192.49
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,235.16,152.12
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,185.71,113.06
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,140.18,79.11
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,96.17,51.17
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,58.38,34.59
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,43.49,30.32
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,37.39,25.01
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.22,15.86
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,51.36,10.86
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,109.36,77.04
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,180.14,135.9
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,255.92,198.34
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,317.81,249.02
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,385.57,302.73
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,452.63,354.29
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,521.54,405.64
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,575.54,444.11
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,630.59,482.2
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,681.25,514.38
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,732.16,545.36
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,769.99,567.78
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,809.5,591.03
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,843.63,610.64
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,875.87,628.83
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,901.87,642.84
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,925.39,655.23
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,942.79,663.73
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,951.79,667.03
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,960.66,672.19
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,966.51,675.59
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,967.78,674.85
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,966.01,672.37
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,957.38,666.77
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,945.79,659.49
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,893.31,624.6
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,836.96,581.43
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,803.02,560.02
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,768.52,537.91
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,787.41,555.29
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,794.94,561.72
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,758.01,539.34
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,719.31,515.8
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,675.96,486.58
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,631.81,455.87
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,585.27,423.77
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,538.41,390.49
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,488.5,353.43
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,436.17,313.72
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,384.33,273.81
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,334.07,234.05
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,283.13,192.89
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,235.13,153.91
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,186.57,115.9
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,142.29,83.2
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,99.69,56.12
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,63.25,39.92
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,49.02,34.85
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.51,28.33
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,28.95,17.1
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,63.43,10.19
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,135.07,95.34
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,200.55,151.23
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,279.47,216.69
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,342.97,268.99
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,411.79,323.7
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,474.09,371.04
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,540.05,419.31
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,594.07,457.71
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,646.56,493.11
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,696.34,525.07
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,746.08,556.27
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,786.41,580.4
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,825.23,603.15
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,854.05,618.96
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,886.02,636.7
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,911.72,650.18
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,934.79,661.91
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,951.58,670.0
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,965.42,676.32
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,973.81,681.13
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,979.03,684.11
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,980.44,683.81
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,978.64,681.64
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,969.85,676.63
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,957.93,669.77
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,942.0,659.07
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,923.11,646.57
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,898.64,631.63
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,871.48,614.97
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,840.45,595.98
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,807.04,575.3
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,769.02,551.21
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,729.09,525.66
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,686.09,497.76
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,641.71,466.6
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,594.25,432.42
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,546.06,396.89
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,495.2,358.6
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,444.4,319.31
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,387.67,275.27
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,335.83,233.58
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,283.0,190.55
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,232.57,149.12
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,182.02,108.72
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,131.87,71.16
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,86.51,42.89
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,47.21,27.54
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,36.36,24.42
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,31.68,20.28
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,23.31,12.55
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,59.34,4.52
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,125.99,88.46
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,190.39,143.3
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,265.48,205.56
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,327.54,256.66
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,398.81,313.21
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,461.4,361.65
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,527.79,411.46
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,581.73,450.2
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,636.62,488.39
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,685.97,519.66
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,733.11,548.66
