Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,773.89,573.41
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,813.26,596.82
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,846.9,616.04
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,878.6,633.78
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,899.31,644.2
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,922.84,656.47
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,940.14,665.01
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,954.59,671.82
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,963.19,676.42
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,968.7,679.23
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,969.08,677.55
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,966.33,674.08
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,958.09,669.05
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,946.8,662.25
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,930.17,651.11
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,910.71,638.26
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,886.71,623.6
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,860.13,607.29
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,829.41,587.01
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,796.46,565.27
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,759.34,541.69
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,720.41,516.76
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,678.02,488.77
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,634.34,458.32
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,586.76,425.21
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,535.53,388.65
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,485.11,350.83
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,435.04,312.22
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,382.71,271.54
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,331.72,230.81
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,276.86,186.38
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,228.06,146.53
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,177.94,106.98
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,131.38,72.56
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,87.96,46.09
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,50.91,36.44
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,41.42,28.5
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,35.28,23.06
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.64,14.9
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,20.21,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.81,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,59.24,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,127.16,88.48
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,195.06,146.09
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,278.55,214.88
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,309.22,241.45
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,339.13,265.65
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,342.08,267.16
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,345.47,267.8
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,412.79,318.4
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,484.44,370.67
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,521.46,394.37
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,557.0,416.49
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,639.86,474.29
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,718.48,527.43
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,705.77,512.77
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,678.53,489.1
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,707.68,506.55
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,735.56,522.58
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,852.05,604.22
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,954.03,666.55
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,962.71,670.79
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,968.26,673.98
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,966.0,671.05
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,960.52,666.29
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,951.78,661.39
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,940.05,654.69
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,922.7,643.17
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,902.67,630.02
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,879.0,615.92
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,852.83,600.15
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,798.81,564.95
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,749.93,528.58
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,735.03,524.67
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,710.51,513.13
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,655.0,472.72
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,609.04,438.41
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,572.44,414.35
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,529.49,384.37
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,479.85,347.01
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,430.64,309.04
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,376.11,266.93
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,326.01,227.01
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,274.35,184.99
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,225.08,144.8
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,176.52,106.88
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,132.23,74.7
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,89.28,48.67
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,52.61,37.83
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,44.28,30.82
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,36.98,24.4
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.49,13.83
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,14.4,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,46.43,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,100.49,69.03
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,170.52,127.48
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,245.59,189.28
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,304.88,238.13
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,370.56,290.6
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,440.17,344.34
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,510.92,397.32
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,565.59,436.57
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,621.41,475.52
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,671.61,508.13
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,722.06,539.36
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,762.75,563.45
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,799.46,584.33
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,833.37,601.91
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,865.38,617.81
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,891.1,630.23
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,914.33,640.82
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,931.1,647.55
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,945.01,652.45
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,953.96,656.63
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,959.88,659.09
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,953.79,652.99
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,944.46,645.18
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,936.44,640.68
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,925.59,634.52
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,908.35,623.19
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,888.61,610.44
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,864.56,595.94
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,838.27,580.06
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,807.86,561.91
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,775.61,542.49
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,738.8,519.07
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,700.65,493.78
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,654.47,462.7
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,610.42,432.48
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,564.35,401.28
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,518.46,369.38
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,470.94,334.92
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,424.1,300.05
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,374.04,262.64
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,326.09,225.92
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,269.62,183.79
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,222.32,149.35
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,185.69,122.44
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,148.52,96.56
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,110.67,72.35
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,77.22,57.62
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,62.16,45.26
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,46.58,32.09
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,30.67,17.51
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,4.33,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,8.67,0.98
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,18.81,9.49
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,28.95,17.98
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,40.56,27.58
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,52.17,37.06
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,117.66,89.81
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,193.33,148.88
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,324.18,251.2
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,467.27,357.73
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,533.95,403.68
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,613.33,457.24
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,659.79,487.28
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,706.55,517.15
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,754.32,547.57
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,805.42,579.36
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,770.31,551.04
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,723.5,516.02
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,712.06,506.38
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,698.1,494.75
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,596.19,425.28
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,494.16,354.24
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,581.57,415.93
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,661.21,469.65
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,654.56,464.16
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,647.25,459.1
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,630.84,448.42
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,614.21,437.64
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,626.43,446.92
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,636.68,454.59
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,445.99,323.71
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,264.02,193.06
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,445.9,328.49
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,611.75,443.66
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,497.67,362.07
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,395.25,288.88
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,445.82,328.91
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,483.37,356.87
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,420.75,310.57
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,363.25,268.56
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,265.25,197.56
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,183.65,138.26
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,163.84,123.74
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,144.47,109.23
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,124.76,94.27
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,105.48,79.43
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,85.97,64.01
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,66.67,51.05
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,49.44,36.29
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,31.87,21.02
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,18.34,8.43
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,26.47,14.59
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,55.74,39.15
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,89.18,66.92
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,121.46,93.72
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,154.72,120.98
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,164.25,128.32
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,166.38,129.41
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,103.83,78.8
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,45.42,31.22
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,198.86,154.65
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,359.83,279.16
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,307.73,237.11
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,247.06,188.62
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,328.94,251.39
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,404.19,307.87
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,426.75,323.78
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,449.04,339.5
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,460.89,347.42
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,472.39,355.11
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,249.03,188.17
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,31.01,18.79
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,110.71,81.29
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,190.63,142.75
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,249.35,187.15
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,307.67,230.6
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,356.05,266.3
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,400.95,299.06
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,219.69,164.34
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,39.75,25.64
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,200.34,150.35
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,355.66,266.29
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,309.84,232.01
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,262.81,197.13
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,258.34,194.11
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,253.79,190.95
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,279.16,210.6
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,305.15,230.46
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,277.01,209.58
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,249.52,189.2
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,189.17,143.78
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,125.21,94.7
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,88.81,66.14
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,51.21,36.09
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,43.95,30.41
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,36.69,24.62
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,29.92,19.09
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,23.15,14.39
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,16.88,8.87
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,10.6,3.32
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,6.26,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,11.58,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,23.17,12.13
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,45.31,31.1
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,67.03,49.35
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,92.27,70.35
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,117.8,91.27
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,108.08,83.14
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,99.05,75.46
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,121.73,93.44
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,144.35,111.09
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,176.84,136.23
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,209.63,161.18
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,197.33,150.96
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,185.26,141.08
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,141.22,106.45
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,97.95,72.29
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,150.96,113.74
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,204.33,154.63
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,244.38,184.4
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,284.38,213.65
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,206.41,154.55
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,129.33,95.46
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,179.58,134.22
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,229.69,172.06
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,195.73,146.16
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,161.98,120.48
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,217.34,162.61
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,272.18,203.54
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,257.51,192.45
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,242.94,181.66
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,247.39,185.16
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,251.72,188.53
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,324.85,243.37
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,395.76,295.26
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,320.83,240.3
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,250.93,188.65
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,265.09,199.94
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,273.6,206.69
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,202.02,152.83
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,126.79,95.15
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,77.88,57.04
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,28.02,17.18
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,100.74,75.58
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,164.33,125.62
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,140.05,106.73
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,120.63,91.83
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,98.49,74.63
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,77.67,61.05
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,57.48,43.54
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,36.99,25.51
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,21.24,10.13
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,13.03,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,26.72,14.72
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,53.35,37.59
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,79.87,60.05
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,114.68,89.09
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,146.28,115.13
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,128.64,100.23
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,115.86,89.03
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,122.79,94.09
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,129.86,99.15
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,143.68,109.47
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,157.48,119.65
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,225.42,172.29
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,302.9,230.76
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,417.92,316.96
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,544.3,407.68
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,565.77,421.28
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,587.09,435.23
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,633.08,465.23
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,678.29,493.85
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,728.69,527.46
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,771.07,555.19
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,685.06,493.65
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,604.5,435.81
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,523.49,379.63
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,448.37,326.39
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,303.66,223.71
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,160.55,118.0
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,133.47,97.79
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,106.58,77.26
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,116.66,85.11
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,126.71,92.89
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,78.03,55.48
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,29.05,17.29
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,26.62,15.43
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.55
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,23.7,13.23
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,23.21,12.92
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,114.52,85.28
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,201.38,152.74
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,159.78,120.85
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,118.72,89.23
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,134.12,101.63
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,147.75,112.52
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,127.5,97.16
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,107.83,82.07
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,87.7,65.99
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,68.03,52.62
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,50.45,37.37
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,32.66,21.7
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,18.82,7.83
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.93,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.17
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,6.44
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,12.57
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,30.88,19.86
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,39.59,27.05
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,83.13,62.44
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,128.7,98.67
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,170.4,131.67
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,213.0,164.87
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,292.46,226.22
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,366.86,282.12
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,465.45,356.47
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,568.51,431.94
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,597.09,449.77
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,624.51,466.94
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,615.51,458.53
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,612.96,454.76
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,617.11,455.5
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,620.05,455.4
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,528.12,388.74
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,429.79,316.66
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,280.88,207.96
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,133.11,96.79
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,256.56,189.89
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,382.26,281.37
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,440.68,323.34
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,497.35,363.72
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,477.91,349.64
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,458.72,336.07
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,515.8,378.5
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,568.41,416.76
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,576.12,423.36
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,576.59,424.91
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,546.39,403.88
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,515.5,382.18
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,457.45,340.58
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,408.12,304.91
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,381.77,285.6
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,353.54,264.26
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,297.71,222.92
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,247.93,186.22
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,189.5,142.67
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,136.46,103.41
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,117.66,89.19
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,99.12,74.85
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,80.5,59.95
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,62.18,47.43
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,45.74,33.2
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,28.97,18.48
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,16.41,5.57
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,19.46,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,44.86,27.51
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,89.74,66.04
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,132.21,101.94
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,172.79,135.69
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,215.23,170.1
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,160.5,125.68
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,91.85,68.97
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,107.28,81.14
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,122.69,93.03
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,177.33,135.58
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,232.8,177.71
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,289.49,220.33
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,339.15,256.94
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,362.17,273.09
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,385.0,289.09
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,463.52,346.44
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,550.93,408.25
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,560.73,412.66
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,569.74,417.0
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,637.53,464.81
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,710.65,514.65
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,645.35,467.45
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,585.6,424.47
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,645.95,467.66
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,706.47,509.19
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,673.41,485.75
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,643.07,464.76
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,627.64,454.37
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,611.77,443.57
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,350.92,260.41
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,95.89,68.9
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,200.94,149.68
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,303.33,225.62
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,437.94,327.97
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,557.43,414.5
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,520.57,387.41
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,481.63,359.1
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,380.28,284.11
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,302.97,227.2
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,303.43,226.63
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,297.79,218.7
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,251.91,180.73
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,207.85,143.64
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,162.8,107.91
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,119.6,75.86
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,80.68,52.23
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,55.11,41.6
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.3,32.09
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,32.84,21.71
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,21.72,8.34
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,8.85,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,33.5,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,90.19,59.25
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,160.43,120.38
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,235.28,182.97
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,298.45,235.78
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,368.21,292.39
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,432.57,343.17
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,498.05,393.41
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,422.53,332.39
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,331.42,257.49
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,516.55,403.28
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,709.83,545.79
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,747.71,569.86
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,787.14,595.71
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,672.78,508.08
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,524.41,391.64
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,717.81,539.03
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,905.02,668.31
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,916.71,672.41
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,930.98,679.57
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,833.22,610.19
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,716.69,521.21
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,622.91,453.72
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,530.48,385.91
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,668.02,486.74
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,794.22,575.46
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,725.17,525.04
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,659.16,477.35
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,685.89,498.08
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,707.75,514.73
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,672.09,489.54
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,637.18,465.05
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,623.29,456.44
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,606.24,445.29
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,482.74,355.96
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,372.65,274.92
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,426.61,317.36
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,467.46,347.54
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,427.36,316.92
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,386.06,285.03
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,340.38,249.18
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,295.28,213.17
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,254.49,177.26
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,203.0,131.74
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,155.62,95.18
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,113.12,65.77
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,73.35,44.64
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,51.42,38.11
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,42.86,30.56
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,33.8,22.21
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.04,4.33
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,7.86,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,15.44,5.66
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,31.39,19.6
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,47.97,33.58
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,67.32,49.68
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,86.5,65.38
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,80.59,60.34
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,75.49,55.91
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,99.61,75.07
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,123.75,93.96
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,138.1,104.7
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,152.43,115.31
