Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,155.46,117.29
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,158.6,119.4
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,174.63,131.29
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,190.73,143.11
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,240.81,180.85
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,291.0,218.01
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,326.03,243.53
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,368.07,273.92
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,365.78,271.66
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,357.6,265.36
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,361.24,267.29
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,364.76,269.13
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,328.13,242.32
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,291.85,215.75
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,299.3,221.27
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,306.6,226.56
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,303.68,224.43
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,300.72,222.33
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,352.45,260.41
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,402.49,296.57
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,219.33,162.95
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,35.83,22.57
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,100.98,73.69
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,164.87,122.9
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,92.15,66.92
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,18.37,8.99
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,16.43,7.51
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,14.49,5.99
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,12.07,4.1
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.65,2.19
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,27.04,16.37
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,44.44,30.57
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,37.66,25.22
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,30.89,19.82
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,24.6,14.67
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,18.32,10.17
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,13.01,5.47
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,7.71,0.73
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.85,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,6.39,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,12.54,3.5
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,25.09,14.68
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,37.66,25.41
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,52.76,38.12
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,68.29,50.99
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,89.55,68.33
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,110.74,85.31
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,122.93,94.8
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,135.14,104.21
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,239.84,187.41
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,342.97,266.38
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,360.19,277.84
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,376.76,289.0
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,457.6,348.45
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,531.01,400.67
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,510.25,382.41
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,479.59,357.73
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,415.65,309.2
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,344.99,255.85
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,482.71,354.96
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,618.83,445.6
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,601.01,427.83
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,582.75,411.58
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,372.12,270.88
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,168.64,123.89
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,244.17,181.35
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,318.94,236.29
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,316.88,234.77
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,314.75,233.57
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,356.09,264.42
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,396.12,293.94
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,371.61,276.42
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,347.54,259.37
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,337.97,253.05
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,328.07,246.36
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,276.45,208.21
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,230.02,173.61
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,236.29,178.93
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,236.38,179.33
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,229.59,174.59
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,220.8,167.99
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,162.0,123.16
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,109.15,82.74
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,93.59,70.73
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,78.09,58.47
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,62.67,45.93
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,47.34,35.1
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,33.31,22.79
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,19.3,10.33
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,9.64,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.47,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.89,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,6.74,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,10.6,3.04
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,15.43,7.08
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,20.26,11.06
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,38.14,25.65
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,56.05,40.02
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,89.43,66.67
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,123.78,93.66
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,142.61,107.87
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,161.44,121.92
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,208.41,157.96
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,255.84,193.75
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,330.11,248.95
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,397.36,297.68
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,526.69,393.32
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,657.83,486.85
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,738.77,544.91
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,827.59,607.23
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,777.28,569.0
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,730.65,533.78
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,705.45,514.34
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,675.07,491.33
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,660.25,480.65
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,644.92,469.57
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,775.02,570.09
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,884.31,647.06
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,766.48,563.67
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,656.66,479.83
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,720.63,533.29
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,766.12,569.15
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,728.24,543.37
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,688.6,516.34
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,644.93,484.67
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,597.79,449.91
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,549.79,413.67
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,501.44,376.26
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,449.99,335.58
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,399.54,294.66
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,344.25,249.61
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,293.55,207.18
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,241.91,163.72
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,193.54,123.58
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,145.56,86.57
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,102.46,57.63
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,62.21,38.37
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,47.99,35.15
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,39.67,27.75
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,30.87,19.46
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.61,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,32.74,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,88.41,54.55
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,159.66,118.73
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,235.26,182.17
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,131.65,102.65
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.71,0.69
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,42.01,28.8
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,76.53,56.6
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,198.84,155.56
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,333.34,260.97
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,522.59,410.95
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,718.28,557.05
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,759.83,583.22
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,800.02,608.74
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,726.05,550.59
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,628.77,471.73
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,776.88,584.88
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,914.36,679.94
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,932.59,689.4
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,947.92,697.65
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,956.53,702.25
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,961.92,704.86
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,960.78,702.14
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,956.38,697.43
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,947.74,691.49
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,935.95,683.59
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,918.31,671.89
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,897.73,658.31
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,872.07,641.07
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,843.75,622.08
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,811.36,600.57
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,776.71,577.43
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,638.08,475.35
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,524.39,386.98
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,512.74,379.79
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,494.2,367.01
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,510.18,382.11
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,505.37,379.32
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,453.48,337.86
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,402.64,296.42
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,346.82,250.84
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,295.84,208.17
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,243.42,164.25
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,194.64,124.08
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,146.4,87.24
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,103.26,58.8
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,62.82,40.16
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,49.7,36.58
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,40.61,28.49
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,31.0,19.4
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.69,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,44.64,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,121.44,74.85
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,192.85,143.74
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,274.91,213.35
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,339.96,268.69
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,410.95,326.94
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,473.87,377.2
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,538.39,427.12
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,592.71,468.22
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,647.64,507.55
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,697.31,540.88
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,742.03,570.03
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,782.39,595.5
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,821.08,619.44
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,854.53,639.5
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,885.7,657.83
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,910.26,672.93
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,931.96,686.17
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,948.32,694.51
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,961.49,700.84
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,968.96,704.66
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,973.08,706.44
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,969.39,702.1
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,962.31,695.74
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,952.09,688.61
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,938.65,679.52
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,920.38,667.61
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,899.16,653.84
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,787.56,576.69
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,683.43,497.32
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,736.99,542.79
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,774.62,572.36
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,735.6,545.81
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,694.77,518.14
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,648.18,484.1
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,598.91,447.61
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,550.14,411.65
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,501.05,374.39
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,449.42,333.48
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,398.63,292.22
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,342.31,246.41
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,290.63,203.25
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,238.28,159.37
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,189.32,119.08
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,140.59,82.07
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,96.81,53.64
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,56.55,36.33
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,47.01,34.29
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,37.93,26.21
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,28.63,17.31
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.51,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,42.3,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,115.33,69.23
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,183.95,136.41
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,261.35,201.76
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,327.07,257.38
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,398.86,316.16
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,459.11,363.6
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,522.16,411.48
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,576.87,452.16
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,632.53,492.3
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,679.35,522.82
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,728.29,554.22
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,768.84,578.83
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,807.85,601.99
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,842.43,621.77
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,869.98,636.66
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,894.05,650.47
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,915.41,662.5
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,931.96,670.12
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,945.49,675.86
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,832.86,599.4
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,701.76,502.81
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,835.08,602.0
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,953.13,678.51
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,942.92,670.62
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,929.54,662.17
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,911.71,649.7
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,890.91,635.48
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,865.05,619.37
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,836.51,601.54
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,802.99,580.4
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,767.22,557.69
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,665.42,486.03
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,583.08,424.17
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,541.44,395.87
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,500.85,367.55
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,445.14,328.31
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,397.86,294.63
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,345.43,256.44
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,297.25,221.15
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,296.02,218.15
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,278.29,199.92
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,237.34,162.89
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,184.12,115.34
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,136.02,79.16
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,92.93,51.68
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,53.1,39.63
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,45.46,32.96
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,36.45,24.92
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.08,15.87
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.75,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,30.64,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,87.66,50.61
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,153.39,113.13
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,227.29,174.61
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,290.42,227.12
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,360.16,283.2
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,423.94,332.39
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,488.53,380.49
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,363.16,282.39
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,203.51,154.89
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,453.6,349.4
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,699.68,521.77
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,699.93,515.12
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,687.96,502.09
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,708.79,511.65
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,726.43,518.45
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,752.31,534.43
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,776.27,549.04
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,751.07,531.19
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,729.79,516.07
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,776.06,548.69
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,826.48,582.73
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,844.97,593.92
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,861.23,604.06
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,822.61,579.6
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,783.11,554.74
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,755.66,537.49
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,729.76,520.83
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,609.76,438.51
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,497.27,359.26
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,636.2,466.44
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,752.51,550.91
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,677.02,496.54
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,612.72,449.27
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,605.07,447.74
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,585.22,435.92
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,492.93,367.23
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,424.53,315.99
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,375.09,279.53
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,333.53,248.43
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,297.79,220.89
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,263.58,193.44
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,226.87,162.84
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,187.19,129.67
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,146.51,98.96
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,108.45,72.84
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,73.4,56.99
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,58.55,44.13
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,43.64,30.98
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,28.11,16.48
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,16.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,28.25,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,75.37,41.43
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,140.79,103.49
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,205.58,157.72
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,263.99,206.41
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,328.44,258.45
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,408.15,320.02
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,492.83,382.91
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,547.27,420.03
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,602.9,456.34
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,565.22,422.46
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,507.11,375.01
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,419.77,311.71
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,324.67,240.58
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,588.89,437.18
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,844.35,605.42
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,748.75,537.4
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,624.66,448.7
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,680.49,487.84
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,728.16,519.49
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,836.11,597.38
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,934.23,661.41
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,806.75,575.93
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,667.42,476.31
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,703.03,502.71
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,732.41,523.43
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,806.91,581.15
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,866.65,623.59
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,842.94,608.35
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,814.63,590.85
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,781.5,570.06
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,746.49,547.85
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,707.81,522.35
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,667.63,494.33
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,623.41,463.07
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,578.62,430.65
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,474.14,352.33
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,400.25,296.48
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,399.08,295.36
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,379.83,277.13
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,328.01,235.18
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,278.3,194.28
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,228.05,152.8
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,181.14,114.93
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,134.46,80.53
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,93.38,55.21
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,55.44,41.67
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,48.74,35.82
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.52,25.82
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,25.64,14.22
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,29.75,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,84.44,45.53
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,150.18,111.04
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,222.16,171.96
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,284.89,224.78
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,354.19,281.28
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,416.73,330.68
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,480.26,379.22
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,535.11,419.87
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,591.26,460.35
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,641.27,495.41
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,691.48,529.07
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,732.79,556.45
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,772.92,582.79
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,805.68,603.2
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,839.8,624.45
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,768.76,571.65
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,678.43,501.41
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,579.39,429.07
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,478.16,353.45
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,715.14,533.22
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,927.25,679.41
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,929.34,677.66
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,923.64,672.51
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,914.11,666.34
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,901.59,658.32
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,881.82,645.56
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,862.49,633.17
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,837.64,616.83
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,811.17,599.43
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,778.91,578.26
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,745.15,555.94
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,706.26,529.72
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,666.24,500.94
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,461.23,348.2
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,297.38,221.69
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,339.91,255.16
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,370.98,278.87
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,332.44,249.91
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,295.38,222.02
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,295.24,217.69
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,274.24,192.83
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,223.69,150.45
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,176.43,111.91
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,130.17,77.76
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,89.3,52.91
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,54.08,40.61
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,47.31,34.57
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.44,24.84
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,24.92,13.25
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,29.25,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,82.95,42.74
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,150.0,110.77
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,224.1,173.75
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,287.01,227.29
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,359.86,287.28
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,423.35,338.36
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,491.02,391.13
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,386.08,306.62
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,254.05,197.85
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,477.11,376.89
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,701.17,544.64
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,392.89,310.59
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,45.46,30.47
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,222.65,169.44
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,405.05,305.59
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,351.23,264.05
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,290.8,217.94
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,349.73,261.8
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,401.59,299.67
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,520.87,387.87
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,632.13,467.86
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,681.64,502.65
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,733.76,538.86
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,829.59,614.19
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,909.59,670.01
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,890.83,657.24
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,869.18,643.14
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,843.31,625.88
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,814.81,606.83
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,781.6,584.49
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,746.28,560.59
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,558.95,422.55
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,405.53,302.98
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,501.84,381.54
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,576.47,439.37
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,524.98,398.81
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,475.9,359.55
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,423.8,317.19
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,372.91,274.85
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,320.66,231.08
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,266.99,185.7
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,116.62,75.51
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,11.58,3.77
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,9.64,2.24
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,7.71,0.68
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,5.78,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,31.73,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,88.04,43.11
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,155.76,114.65
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,230.19,178.07
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,296.17,233.97
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,366.78,291.96
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,319.81,254.55
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,258.11,203.22
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,325.61,256.14
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,405.73,316.9
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,450.62,349.05
