Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,495.71,380.82
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,556.93,425.56
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,620.26,471.0
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,623.71,469.81
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,623.24,466.15
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,671.35,500.28
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,719.61,533.89
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,773.13,570.2
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,819.65,601.33
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,792.8,580.12
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,759.08,554.79
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,733.97,536.11
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,707.63,516.5
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,695.36,507.65
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,679.88,496.59
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,576.06,422.4
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,474.51,348.54
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,599.62,443.12
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,712.15,525.01
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,690.13,509.51
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,666.38,493.38
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,631.94,469.12
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,596.68,444.02
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,545.61,406.39
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,496.39,369.95
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,464.77,347.46
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,430.94,322.56
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,393.15,293.38
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,349.43,258.95
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,307.37,225.22
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,262.73,189.29
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,219.17,154.31
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,177.44,121.41
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,137.0,91.94
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,100.09,68.13
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,71.11,54.86
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,57.07,42.69
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,40.91,28.4
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,25.37,12.3
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,14.25,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,22.38,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,60.03,26.01
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,132.83,96.95
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,204.68,157.37
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,267.55,210.44
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,337.06,267.52
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,399.8,317.27
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,471.23,371.81
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,526.62,412.68
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,583.39,453.42
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,635.04,488.79
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,687.27,522.9
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,728.31,549.87
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,768.18,575.84
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,800.39,595.2
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,833.69,615.18
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,859.18,630.73
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,882.17,644.65
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,717.83,527.47
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,522.05,380.71
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,471.55,344.9
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,421.16,308.09
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,481.41,350.81
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,540.5,391.42
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,644.38,466.18
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,742.51,534.77
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,803.1,581.92
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,852.02,617.66
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,758.14,551.03
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,670.96,485.73
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,708.85,518.49
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,731.69,539.31
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,692.92,511.74
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,652.8,483.18
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,609.22,451.72
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,564.7,418.91
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,478.18,354.39
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,414.03,306.36
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,377.94,279.21
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,340.27,249.99
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,308.57,221.91
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,264.34,181.59
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,214.41,140.78
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,168.06,104.19
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,122.72,72.31
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,82.87,50.08
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,54.21,40.22
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.21,33.22
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.4,22.7
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.91,8.88
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,27.5,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,77.21,32.06
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,144.73,105.44
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,216.41,166.28
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,279.44,219.31
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,349.11,275.96
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,412.37,325.72
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,476.77,374.56
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,531.45,414.6
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,587.39,454.33
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,635.77,486.63
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,683.87,517.52
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,725.38,544.4
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,765.77,570.23
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,548.56,411.97
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,284.24,210.26
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,591.39,443.5
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,878.33,639.04
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,895.44,645.77
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,909.73,653.13
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,917.35,657.21
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,921.93,659.51
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,919.82,658.09
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,914.64,654.87
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,904.37,648.1
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,891.15,639.58
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,873.41,627.33
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,852.98,613.43
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,826.82,597.93
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,798.3,580.83
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,671.54,490.3
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,561.76,408.05
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,614.45,451.6
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,649.45,480.1
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,597.33,441.36
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,551.37,407.01
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,505.16,373.34
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,459.85,339.48
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,391.41,287.95
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,338.04,247.86
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,271.58,199.18
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,221.32,163.54
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,189.92,139.7
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,164.43,120.57
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,133.54,97.75
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,104.45,76.82
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,80.1,62.08
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,59.59,44.49
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,39.63,26.99
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,19.26,6.15
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,15.87,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,38.94,12.12
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,105.41,76.21
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,168.6,129.53
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,87.77,66.74
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.86,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.82,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.79,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.76,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,42.52,28.69
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,78.36,56.99
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,139.76,104.91
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,202.31,152.53
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,293.8,220.85
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,380.17,282.89
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,493.27,364.25
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,599.57,437.63
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,660.61,477.39
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,713.82,511.44
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,804.56,575.41
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,890.78,633.54
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,818.98,580.47
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,743.05,525.03
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,718.06,508.88
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,692.51,491.75
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,552.63,396.57
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,418.54,302.26
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,396.9,287.9
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,375.62,273.08
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,445.04,323.75
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,507.69,368.22
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,443.63,322.95
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,381.1,278.81
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,460.77,340.07
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,523.44,385.96
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,488.58,360.25
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,449.62,331.11
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,385.61,283.11
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,335.87,245.85
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,302.04,217.18
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,259.8,179.7
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,211.39,140.53
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,165.87,105.09
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,121.28,74.29
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,82.26,52.88
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,58.09,43.63
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.16,34.91
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,33.86,22.15
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,20.11,5.18
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,21.63,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,57.34,17.61
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,129.77,94.21
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,199.45,153.33
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,262.15,206.08
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,331.51,262.68
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,391.97,310.14
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,456.54,358.98
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,515.2,401.93
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,572.26,442.37
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,622.88,477.01
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,673.8,510.89
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,715.5,537.5
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,756.13,562.7
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,693.27,512.75
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,613.32,450.11
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,555.96,407.93
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,495.34,362.68
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,580.5,422.58
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,665.03,479.37
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,791.53,570.71
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,911.32,650.14
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,901.56,642.8
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,891.63,636.77
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,881.31,630.57
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,868.32,622.72
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,850.15,610.37
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,829.6,596.56
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,804.12,580.67
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,776.59,562.85
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,676.16,490.76
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,587.38,425.67
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,525.11,382.35
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,465.24,339.95
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,515.25,380.35
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,546.12,404.35
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,498.97,369.6
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,452.32,334.6
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,403.19,296.25
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,354.82,257.48
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,304.92,217.4
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,257.85,179.1
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,209.35,140.03
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,164.7,105.53
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,120.85,75.47
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,82.7,54.73
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,60.68,45.79
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,52.66,38.61
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,35.92,23.68
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,18.49,2.4
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,17.93,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,47.78,11.13
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,112.4,80.47
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,178.85,136.39
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,247.6,193.38
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,316.45,249.34
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,375.97,296.68
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,439.33,345.62
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,494.69,386.97
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,551.89,428.61
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,600.54,463.03
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,653.39,499.64
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,605.63,459.99
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,541.0,408.2
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,539.58,404.85
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,544.3,405.42
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,702.83,523.3
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,856.31,630.89
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,759.6,557.07
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,644.91,470.12
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,778.83,569.59
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,901.99,654.98
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,901.2,651.74
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,900.52,649.69
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,890.19,642.77
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,877.02,634.16
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,860.28,623.31
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,840.76,610.71
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,814.33,593.83
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,785.64,575.42
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,753.33,554.47
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,718.87,531.4
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,564.66,417.8
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,437.22,321.12
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,502.71,373.72
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,545.51,406.46
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,497.22,370.19
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,449.29,333.56
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,398.97,293.58
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,349.89,253.67
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,293.76,209.92
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,246.59,173.87
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,201.36,137.67
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,158.97,104.94
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,117.7,76.32
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,85.67,59.09
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,64.72,49.16
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,51.15,37.28
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,34.73,22.56
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,18.66,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,27.88,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,76.61,16.19
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,150.69,108.78
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,232.47,178.56
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,298.25,234.81
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,370.84,294.95
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,268.24,213.57
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,132.23,101.19
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,187.42,144.95
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,238.61,184.47
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,353.83,274.2
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,476.56,366.44
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,456.46,348.55
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,440.27,333.84
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,503.45,379.78
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,568.05,425.53
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,640.63,477.37
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,705.87,523.32
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,816.65,605.27
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,913.38,668.69
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,920.11,671.77
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,923.61,673.47
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,841.91,615.75
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,746.19,541.63
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,825.01,603.72
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,888.41,647.6
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,869.14,634.63
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,847.11,620.38
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,749.31,552.24
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,658.9,483.65
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,645.44,475.72
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,629.21,465.27
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,410.17,306.49
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,212.88,157.53
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,257.52,191.78
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,301.24,224.59
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,268.48,200.8
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,240.9,180.84
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,217.75,163.71
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,195.03,146.8
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,209.22,156.99
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,215.14,159.73
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,182.27,133.9
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,150.01,108.86
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,118.93,85.97
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,89.54,65.65
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,62.54,47.4
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,38.99,27.07
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.08,17.01
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.54,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,21.61,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,56.82,6.44
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,134.14,96.0
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,210.54,160.88
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,275.28,215.76
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,350.63,277.62
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,237.23,188.49
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,80.84,60.0
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,197.89,154.51
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,326.41,254.38
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,405.74,314.87
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,498.76,384.05
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,633.49,487.28
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,774.49,587.61
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,707.09,534.35
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,616.93,461.64
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,754.39,566.16
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,880.97,652.88
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,897.43,660.83
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,910.87,667.54
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,917.51,671.16
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,920.91,672.8
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,918.74,669.79
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,913.31,664.78
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,783.64,574.28
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,647.24,470.65
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,757.41,557.48
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,847.41,621.78
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,820.97,603.65
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,791.88,584.43
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,676.76,501.38
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,577.88,424.94
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,584.1,431.98
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,580.05,430.77
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,564.31,421.09
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,536.65,401.63
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,488.2,364.96
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,440.12,327.64
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,387.88,285.88
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,339.42,246.49
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,290.75,206.35
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,242.6,166.12
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,194.45,127.23
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,150.76,93.99
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,107.54,65.76
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,70.78,48.37
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,56.53,42.22
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,49.65,35.9
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,33.52,21.15
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.69,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,17.11,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,46.05,0.25
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,113.4,80.06
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,190.6,144.9
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,255.2,199.19
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,327.6,258.54
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,258.86,204.31
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,164.51,126.84
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,206.33,159.9
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,249.19,193.08
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,459.99,360.05
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,672.41,519.46
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,421.3,327.65
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,129.73,95.82
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,166.08,123.72
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,202.58,150.96
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,541.78,413.98
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,865.7,641.82
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,781.0,577.57
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,680.84,500.09
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,686.51,503.54
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,690.81,505.58
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,806.39,592.81
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,907.0,660.96
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,896.04,652.6
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,882.01,643.05
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,863.35,630.76
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,841.87,616.65
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,815.84,599.32
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,787.26,580.28
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,622.89,461.38
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,479.98,352.08
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,569.08,423.83
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,634.26,474.61
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,587.38,439.13
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,540.74,403.69
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,492.25,366.19
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,440.95,325.81
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,389.2,284.23
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,338.82,242.85
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,287.19,200.39
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,238.06,159.69
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,188.57,119.82
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,143.78,86.11
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,99.86,58.22
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,61.43,46.27
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,50.38,36.85
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.55,29.79
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.76,17.01
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,15.2,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,11.41,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,25.54,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,100.63,70.84
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,170.51,129.89
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,241.99,189.56
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,315.88,250.21
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,383.45,304.65
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,457.58,362.63
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,517.77,407.84
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,576.7,450.89
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,632.01,490.48
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,688.55,529.38
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,730.4,557.24
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,768.25,582.06
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,805.08,604.77
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,840.24,626.07
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,865.32,641.62
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,887.73,655.44
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,904.49,664.46
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,913.75,668.58
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,920.96,672.59
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,924.97,674.62
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,922.55,671.2
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,916.92,665.85
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,905.75,658.32
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,891.48,648.9
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,872.15,635.16
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,850.0,619.65
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,822.86,601.88
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,793.19,582.4
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,758.69,559.59
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,721.52,534.83
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,680.74,505.75
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,638.52,475.05
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,592.38,441.07
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,545.5,405.77
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,495.68,368.12
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,445.99,329.47
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,390.2,284.74
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,338.74,242.33
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,286.03,198.85
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,235.85,157.2
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,185.32,116.54
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,139.59,82.34
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,95.42,55.03
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,57.74,43.36
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,48.99,35.81
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.09,28.64
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,27.22,15.57
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,15.73,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,11.56,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,28.47,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,100.28,70.19
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,169.68,129.05
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,240.44,188.22
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,313.3,248.15
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,378.92,301.2
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,450.63,357.51
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,510.08,402.35
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,568.22,444.99
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,622.92,484.26
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,678.74,523.03
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,720.46,550.98
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,761.03,577.87
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,794.31,598.23
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,828.89,619.32
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,854.13,635.1
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,876.75,649.16
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,894.05,658.37
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,904.01,662.75
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,911.14,666.48
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,915.09,668.23
