Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,916.43,667.31
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,914.49,664.38
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,903.17,656.73
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,888.68,647.15
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,869.75,633.44
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,847.84,617.87
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,820.55,599.81
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,790.61,579.99
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,756.67,557.6
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,720.49,533.57
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,679.78,506.22
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,637.4,476.25
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,590.43,441.37
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,540.13,403.36
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,490.39,365.45
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,440.56,326.31
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,387.85,283.36
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,336.13,240.24
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,276.55,192.68
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,229.79,155.88
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,181.61,116.97
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,136.82,83.11
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,93.0,55.29
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,55.1,41.12
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,46.0,33.26
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.35,24.63
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,24.84,13.34
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,15.73,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,48.78,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,128.01,89.46
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,205.73,155.1
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,163.81,126.43
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,95.29,72.16
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,120.91,92.9
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,147.02,113.4
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,146.76,112.64
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,146.25,111.64
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,150.45,114.35
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,154.85,117.17
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,282.73,216.5
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,417.46,316.64
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,506.02,381.34
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,605.95,452.49
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,627.66,466.26
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,647.96,479.57
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,772.56,573.07
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,893.51,655.59
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,900.64,659.3
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,900.53,659.34
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,901.26,658.82
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,898.79,656.27
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,888.02,649.33
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,874.14,640.47
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,854.95,628.15
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,832.86,613.94
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,806.41,596.79
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,777.38,577.84
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,743.09,555.18
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,706.67,530.88
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,568.9,427.24
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,458.82,341.83
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,474.55,355.43
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,482.58,361.79
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,438.66,328.57
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,395.64,295.69
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,369.23,273.0
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,328.63,236.1
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,272.8,189.42
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,222.12,146.64
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,171.47,105.49
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,125.53,71.3
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,81.02,44.58
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,46.76,34.39
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,41.41,29.64
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,34.88,23.57
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,22.89,11.48
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,50.86,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,124.47,88.12
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,198.85,153.25
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,263.25,208.64
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,335.27,268.62
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,399.42,319.7
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,464.83,369.53
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,520.09,410.34
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,576.75,450.59
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,625.6,482.91
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,674.26,513.56
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,716.01,539.13
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,756.55,563.37
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,787.21,581.0
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,818.69,599.07
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,843.79,614.0
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,866.33,627.3
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,882.84,635.51
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,896.43,641.95
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,902.85,645.2
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,906.15,646.68
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,908.09,646.76
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,910.94,647.53
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,899.9,640.34
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,885.63,631.34
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,866.33,618.51
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,843.99,603.82
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,676.23,489.48
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,522.43,376.16
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,630.55,460.88
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,715.33,523.9
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,675.16,495.81
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,633.23,466.08
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,585.87,431.94
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,535.37,394.74
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,449.62,331.21
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,389.14,286.45
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,367.75,267.78
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,330.15,233.28
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,276.41,188.73
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,221.62,143.37
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,169.9,101.68
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,121.89,66.34
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,75.69,39.81
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,42.76,30.82
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,37.18,25.9
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,31.22,20.36
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,20.81,9.33
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,11.8,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,61.1,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,137.5,95.68
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,217.09,164.24
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,283.31,219.98
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,356.58,279.55
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,417.59,327.37
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,481.8,375.71
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,536.97,416.51
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,593.35,457.04
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,640.89,489.12
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,685.48,517.29
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,630.29,473.63
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,551.63,412.18
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,580.67,431.11
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,608.49,448.16
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,745.25,547.42
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,876.2,633.4
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,886.68,637.09
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,898.92,643.26
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,905.29,647.05
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,908.47,648.98
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,906.58,646.54
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,901.47,642.22
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,890.03,634.8
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,875.49,625.56
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,855.45,613.32
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,832.59,599.3
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,805.7,582.22
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,776.26,563.46
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,741.24,541.23
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,703.39,516.53
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,662.07,487.67
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,619.32,457.2
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,573.25,423.64
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,526.58,388.79
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,476.76,351.48
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,427.15,313.13
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,371.86,268.98
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,320.92,227.12
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,268.71,184.19
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,219.11,143.32
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,169.18,103.84
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,124.07,71.47
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,80.34,46.6
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,51.84,38.33
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,44.14,31.59
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,36.01,24.12
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,21.87,9.21
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,8.85,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,42.6,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,121.78,83.42
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,197.85,148.8
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,262.75,203.38
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,338.08,264.74
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,342.41,269.01
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,331.15,259.87
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,374.63,292.39
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,418.34,323.79
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,450.87,345.7
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,481.43,365.67
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,523.55,394.51
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,565.51,422.52
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,603.39,446.6
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,640.67,469.77
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,612.3,446.23
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,572.27,415.42
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,551.76,398.84
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,529.82,381.21
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,575.57,412.94
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,620.53,443.14
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,602.84,429.07
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,584.63,415.29
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,685.58,487.07
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,779.78,551.35
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,643.39,456.84
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,513.74,365.73
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,454.05,325.8
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,396.42,285.93
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,506.6,367.59
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,605.38,437.68
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,482.11,350.8
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,376.66,275.29
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,458.61,339.41
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,517.77,382.34
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,468.18,344.04
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,418.83,305.45
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,364.26,262.18
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,314.14,221.19
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,262.21,178.71
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,212.99,138.41
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,163.93,100.0
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,119.83,68.89
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,77.29,45.54
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,52.02,38.46
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,43.91,31.34
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,35.34,23.46
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,21.15,7.62
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,7.86,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,108.52,73.62
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,191.69,144.21
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,254.95,197.54
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,328.53,257.51
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,390.56,306.78
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,456.46,357.22
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,511.15,397.81
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,567.21,438.2
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,614.92,471.72
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,662.4,503.98
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,702.96,529.94
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,739.79,553.03
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,662.23,493.67
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,554.71,410.72
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,344.5,258.37
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,126.42,91.99
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,242.19,179.55
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,365.59,269.02
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,371.21,272.33
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,376.64,275.97
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,540.24,396.08
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,698.94,507.43
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,618.47,449.12
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,543.37,394.89
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,624.22,454.55
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,696.62,506.17
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,732.21,535.86
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,754.72,554.66
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,721.12,532.11
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,685.38,507.48
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,644.68,479.36
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,602.61,449.56
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,557.44,416.02
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,511.42,380.99
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,425.48,315.43
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,364.43,269.36
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,315.88,232.82
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,275.54,202.32
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,250.18,176.27
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,207.13,133.08
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,156.82,93.0
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,109.8,59.41
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,66.24,36.66
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,43.7,31.43
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,36.75,25.3
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,29.29,18.4
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,14.62,2.46
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,17.56,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,82.78,54.81
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,141.07,105.63
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,200.96,155.48
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,266.61,208.73
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,325.79,254.81
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,396.82,307.69
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,451.31,347.33
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,507.81,387.22
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,558.26,421.66
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,609.6,455.78
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,569.13,424.11
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,527.68,391.58
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,642.77,475.01
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,760.16,556.12
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,570.27,420.2
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,366.21,268.63
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,248.07,182.87
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,130.26,94.27
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,498.84,374.8
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,851.03,615.93
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,849.11,610.55
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,844.52,606.64
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,592.87,432.18
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,339.86,246.6
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,479.34,349.23
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,607.89,439.27
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,674.75,489.93
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,727.66,530.24
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,694.22,506.73
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,659.74,482.79
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,621.19,455.74
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,582.05,427.8
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,540.97,398.42
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,497.84,366.7
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,450.62,331.49
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,404.3,296.01
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,356.15,257.83
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,308.92,219.64
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,231.57,164.8
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,182.61,134.52
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,160.68,110.79
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,123.81,76.95
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,83.31,54.42
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,61.85,46.47
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,48.72,35.09
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,36.69,24.18
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,18.9,2.87
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,33.85,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,117.9,78.47
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,192.62,144.19
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,256.76,197.83
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,331.45,257.51
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,392.18,303.27
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,456.56,348.87
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,511.74,388.64
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,568.3,428.24
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,616.21,460.74
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,663.86,491.93
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,704.57,516.09
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,741.63,537.45
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,774.01,555.49
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,804.3,572.02
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,828.73,585.89
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,850.54,598.18
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,722.05,510.52
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,571.3,402.83
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,735.91,520.73
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,887.69,617.03
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,883.89,611.93
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,880.81,609.45
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,869.59,603.28
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,855.27,595.35
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,835.42,584.74
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,812.73,572.25
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,662.27,471.39
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,525.11,372.84
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,615.86,443.37
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,685.24,495.14
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,644.79,467.22
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,600.7,437.01
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,553.89,403.8
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,506.92,369.41
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,457.34,331.97
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,408.0,293.55
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,353.12,250.13
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,302.23,208.64
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,250.23,166.34
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,200.85,126.35
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,151.24,88.36
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,105.86,57.71
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,62.7,36.6
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,45.3,32.44
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,37.91,25.93
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,29.19,17.88
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,14.77,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,39.49,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,123.81,81.34
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,201.41,150.33
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,267.38,206.11
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,340.7,265.85
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,400.27,312.25
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,463.11,358.75
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,517.98,397.32
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,574.11,434.57
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,620.54,462.72
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,666.36,487.92
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,704.28,510.51
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,743.22,533.55
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,774.08,551.11
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,802.54,567.12
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,540.54,392.85
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,239.52,173.19
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,462.74,336.42
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,681.25,482.4
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,640.97,451.98
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,594.01,419.47
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,608.61,429.91
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,622.15,439.13
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,574.36,406.05
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,525.09,372.16
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,587.91,416.72
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,644.63,455.5
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,629.52,445.69
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,613.17,435.54
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,653.13,468.49
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,676.0,488.41
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,635.29,459.87
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,593.22,430.27
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,480.96,349.05
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,398.32,288.51
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,408.56,296.77
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,398.68,286.82
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,347.49,246.16
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,297.92,206.08
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,247.4,165.43
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,199.89,127.49
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,152.05,91.28
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,108.91,62.64
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,67.78,42.8
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,52.0,38.0
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,41.79,29.08
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,30.98,19.13
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,15.69,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,23.76,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,104.36,67.31
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,173.83,129.5
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,237.57,183.15
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,309.28,241.85
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,370.38,290.69
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,439.4,343.73
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,494.15,384.32
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,550.4,424.72
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,599.09,458.42
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,647.81,491.24
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,688.58,517.54
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,728.19,542.2
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,760.65,560.88
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,788.4,576.21
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,812.44,589.64
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,833.96,601.32
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,849.73,607.99
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,862.63,612.8
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,868.78,612.66
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,871.88,610.63
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,872.57,607.06
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,874.12,604.0
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,785.58,545.23
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,691.71,478.1
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,713.59,493.54
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,729.9,503.81
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,711.29,492.91
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,690.6,480.94
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,689.34,484.9
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,677.85,481.27
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,637.36,454.5
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,595.28,426.17
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,522.34,375.02
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,465.81,334.61
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,421.84,303.71
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,378.31,271.97
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,342.43,242.42
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,296.18,202.42
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,240.87,157.51
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,191.16,117.34
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,141.11,79.55
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,95.44,49.87
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,52.77,31.55
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,41.47,29.2
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,34.81,23.27
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,26.98,15.76
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,13.69,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,29.59,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,116.9,74.41
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,198.38,147.68
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,265.19,204.55
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,339.76,266.1
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,402.64,316.25
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,469.75,367.62
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,525.03,408.51
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,581.52,448.78
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,626.78,478.77
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,673.8,507.82
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,714.7,533.38
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,754.09,557.39
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,786.11,575.19
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,811.42,588.3
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,834.69,600.39
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,855.22,610.64
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,870.56,618.05
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,882.82,623.61
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,888.8,627.61
