Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,891.51,629.7
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,888.93,627.28
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,883.05,622.9
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,870.92,615.53
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,855.6,606.24
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,835.44,594.25
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,812.29,580.32
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,784.34,562.88
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,753.76,543.64
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,718.0,521.05
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,680.08,496.06
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,638.63,466.94
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,595.59,436.0
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,549.09,401.82
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,501.71,366.04
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,447.84,325.25
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,397.13,285.4
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,344.42,242.48
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,292.89,199.68
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,240.03,156.17
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,186.57,112.94
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,136.09,74.94
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,90.0,45.62
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,46.64,33.54
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,38.24,26.47
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,31.86,20.77
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,25.05,13.99
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,12.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,32.53,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,119.58,74.89
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,202.49,150.28
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,269.36,207.08
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,343.88,268.16
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,407.28,318.73
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,474.73,370.29
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,529.36,410.11
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,582.91,447.63
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,631.81,479.27
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,680.31,508.14
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,720.46,532.74
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,759.04,556.0
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,790.91,574.55
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,820.41,591.47
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,839.8,603.01
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,860.83,615.78
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,875.42,623.73
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,886.87,629.79
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,892.72,632.73
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,895.28,633.76
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,892.86,631.01
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,887.11,626.32
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,874.81,618.44
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,859.29,608.66
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,838.59,594.45
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,814.92,578.47
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,786.31,560.52
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,755.06,540.83
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,719.69,518.66
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,682.18,493.84
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,639.77,464.01
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,595.83,432.49
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,544.74,395.36
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,496.63,359.37
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,445.96,321.42
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,395.58,282.44
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,339.93,238.12
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,288.7,196.27
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,236.01,153.63
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,186.26,113.96
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,137.09,77.61
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,92.99,50.28
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,51.49,37.39
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,44.96,31.9
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,35.82,23.92
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,26.41,14.74
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,16.71,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,16.57,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,94.06,57.09
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,163.37,120.54
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,227.78,174.18
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,299.82,232.46
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,364.29,283.52
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,436.97,339.02
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,339.23,262.9
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,216.25,164.82
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,293.35,224.15
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,381.9,289.3
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,411.92,309.12
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,441.16,328.39
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,624.97,463.42
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,806.86,585.81
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,831.28,599.14
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,853.05,612.4
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,870.21,621.53
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,884.49,628.93
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,890.7,633.12
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,889.94,633.07
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,694.21,500.18
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,483.87,346.88
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,683.79,496.27
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,858.57,614.99
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,838.56,600.15
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,815.56,585.05
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,786.99,567.15
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,755.82,547.45
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,658.38,478.12
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,575.53,416.66
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,594.43,434.17
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,598.28,438.97
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,502.91,368.23
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,432.74,315.83
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,424.19,309.2
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,397.87,286.13
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,344.14,242.16
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,291.51,198.37
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,234.99,152.06
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,184.02,110.87
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,132.87,72.89
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,86.08,44.25
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,43.1,30.7
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,39.79,27.84
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,32.04,20.96
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,23.72,12.43
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,24.62,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,104.18,62.57
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,178.01,132.42
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,242.6,187.3
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,315.16,246.86
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,377.61,295.95
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,441.92,344.13
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,497.36,385.32
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,554.24,426.32
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,601.91,458.62
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,649.27,489.8
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,690.75,517.01
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,731.04,542.34
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,763.11,562.22
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,793.13,580.67
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,814.64,593.87
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,836.38,607.33
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,850.89,614.87
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,862.47,620.64
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,868.34,624.09
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,871.12,625.71
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,677.51,491.34
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,473.4,341.0
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,663.14,483.35
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,830.8,599.89
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,702.55,507.67
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,580.19,416.78
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,452.66,327.77
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,331.2,240.26
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,374.69,272.72
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,414.94,301.98
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,504.16,371.71
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,570.67,422.06
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,522.42,385.46
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,475.82,349.92
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,427.61,313.15
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,380.34,276.12
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,263.2,190.79
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,185.03,137.58
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,136.43,101.24
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,89.01,65.16
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,75.33,54.56
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,61.71,43.81
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,48.31,35.07
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,34.76,23.59
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,22.68,13.11
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,2.18
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,13.93,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,92.69,53.39
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,167.82,124.25
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,232.26,179.25
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,305.49,240.18
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,258.79,204.51
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,188.0,146.78
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,370.0,293.47
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,558.89,438.85
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,441.91,344.69
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,280.81,214.95
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,393.27,301.6
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,511.07,388.66
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,427.15,322.84
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,338.38,253.24
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,596.04,452.22
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,838.0,622.51
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,852.77,628.94
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,864.5,634.89
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,786.06,578.91
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,689.63,504.69
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,676.48,494.04
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,662.21,482.27
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,706.23,515.44
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,748.51,546.64
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,733.13,534.93
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,715.96,522.29
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,690.95,505.2
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,664.45,486.96
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,663.94,490.35
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,652.3,485.03
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,610.82,455.46
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,568.02,424.3
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,511.66,381.04
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,464.07,343.88
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,407.85,301.18
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,357.92,262.96
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,316.85,228.98
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,270.97,190.02
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,217.02,149.39
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,178.74,122.65
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,138.59,92.55
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,100.7,67.17
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,69.32,52.73
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,54.88,40.35
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,39.8,27.12
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,24.12,11.46
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,15.3,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,91.31,50.71
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,164.2,121.27
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,228.59,176.63
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,301.68,238.11
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,365.31,290.39
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,431.06,342.75
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,486.29,385.36
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,543.08,427.9
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,390.6,307.23
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,188.56,143.71
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,329.51,253.95
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,461.37,352.76
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,279.49,213.83
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,91.01,65.76
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,464.87,361.52
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,826.42,618.45
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,841.52,624.23
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,853.63,630.29
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,855.43,630.76
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,858.03,631.98
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,595.0,445.95
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,317.02,233.94
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,540.75,403.54
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,747.67,551.3
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,705.72,518.9
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,663.77,487.84
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,697.48,516.84
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,717.44,534.8
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,681.94,509.39
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,644.68,482.32
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,603.53,452.9
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,561.17,421.84
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,297.82,225.79
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,79.36,56.58
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,63.84,44.84
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,48.33,32.83
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,28.98,17.54
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,9.65,2.1
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,8.2,0.97
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,6.75,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,5.79,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.82,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,3.37,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.93,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.96,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,18.34,5.72
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,38.41,25.02
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,66.32,48.47
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,94.23,71.82
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,129.67,100.79
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,161.38,126.22
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,182.97,143.12
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,204.33,159.52
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,223.4,173.53
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,242.24,187.13
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,273.62,210.74
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,305.09,234.08
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,390.13,298.27
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,484.68,367.24
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,562.78,424.1
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,634.48,475.45
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,609.54,454.02
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,576.05,427.34
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,399.54,299.32
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,217.29,162.01
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,265.84,198.84
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,313.99,234.32
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,451.94,336.78
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,578.5,427.02
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,606.86,447.57
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,629.81,464.75
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,526.38,389.52
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,430.38,318.9
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,487.54,362.82
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,535.1,397.94
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,448.77,334.26
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,371.61,277.32
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,246.78,185.36
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,126.99,94.34
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,79.34,57.64
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,30.92,19.3
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,34.78,22.52
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,38.64,25.73
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,34.28,22.36
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,29.93,18.94
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,24.61,14.63
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,19.29,10.27
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,14.95,7.26
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,10.6,3.44
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.89,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.47,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,7.71,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,15.43,6.8
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,26.06,15.93
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,36.69,25.02
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,48.3,34.8
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,59.92,44.44
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,43.95,31.05
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,28.0,17.7
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,48.31,34.36
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,68.66,50.8
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,71.09,52.59
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,73.53,54.39
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,124.37,95.19
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,175.96,135.91
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,179.53,138.4
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,183.14,141.02
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,160.51,122.67
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,138.08,104.56
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,195.75,149.82
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,253.34,194.28
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,243.64,186.19
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,234.0,178.35
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,219.07,166.81
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,204.23,155.36
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,232.36,177.08
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,260.09,198.33
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,267.03,203.67
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,273.72,208.91
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,273.18,208.69
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,272.45,208.38
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,195.81,149.51
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,119.67,90.08
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,120.99,91.4
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,122.27,92.63
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,125.81,95.89
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,129.21,99.08
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,180.83,139.18
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,219.96,167.96
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,188.4,142.92
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,157.69,118.73
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,127.02,94.99
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,97.98,73.48
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,74.54,59.18
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,58.68,45.03
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,39.46,27.54
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,20.03,5.6
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,10.32,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,18.35,4.85
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,38.74,25.74
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,67.09,50.05
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,100.12,78.17
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,131.25,104.21
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,163.11,130.35
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,195.34,156.16
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,227.9,181.7
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,195.64,154.38
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,157.41,122.3
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,186.41,144.9
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,215.63,167.22
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,286.33,221.65
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,351.22,270.23
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,444.28,340.59
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,530.69,404.15
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,565.74,427.93
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,600.25,451.19
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,630.1,471.88
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,652.69,487.47
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,624.1,465.44
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,591.44,440.94
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,506.96,379.22
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,422.41,316.54
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,407.37,305.91
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,392.48,295.07
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,359.44,270.81
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,327.2,247.06
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,356.58,269.67
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,383.59,290.07
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,379.69,288.06
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,374.13,284.81
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,381.14,290.7
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,380.74,290.14
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,329.47,250.95
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,280.35,213.71
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,264.11,199.65
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,237.56,176.35
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,199.28,145.7
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,162.0,116.23
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,121.78,80.13
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,71.15,43.46
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,48.58,36.56
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,41.91,30.46
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,30.29,19.67
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,18.02,2.54
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,88.22,39.19
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,183.95,137.29
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,250.28,195.93
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,324.79,259.41
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,386.17,310.13
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,451.46,361.72
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,506.03,403.45
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,561.82,444.46
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,607.96,475.98
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,655.89,506.85
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,695.33,531.07
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,733.21,553.65
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,764.76,571.85
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,794.01,588.28
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,812.85,598.78
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,833.04,610.27
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,846.69,616.24
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,857.23,620.29
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,862.42,622.86
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,864.31,623.5
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,862.45,621.31
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,857.2,617.1
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,844.29,608.71
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,828.14,598.4
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,807.16,584.42
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,783.15,568.52
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,753.92,549.81
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,722.04,529.3
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,686.19,505.53
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,648.1,478.66
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,605.88,448.28
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,562.08,416.0
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,515.47,380.82
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,467.81,343.81
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,416.87,303.14
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,362.19,258.69
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,308.74,214.28
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,256.28,169.99
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,203.0,125.97
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,152.37,85.97
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,102.34,51.54
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,53.53,27.07
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,33.29,22.72
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,30.21,19.89
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,23.27,13.37
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,15.79,0.0
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,95.58,38.72
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,203.32,152.18
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,271.8,214.05
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,348.62,280.67
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,410.27,333.44
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,473.34,385.45
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,529.36,429.96
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,586.3,473.72
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,634.4,509.69
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,681.89,543.03
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,722.16,569.59
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,756.58,591.45
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,788.29,610.22
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,817.57,627.04
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,841.04,642.1
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,861.5,655.12
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,876.06,662.82
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,887.31,668.34
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,891.66,670.55
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,892.52,670.56
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,887.86,665.87
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,879.72,658.96
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,866.7,649.94
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,850.3,638.68
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,828.64,622.74
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,803.85,604.71
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,774.11,584.31
