Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,439.4,328.04
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,386.08,283.43
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,332.89,237.85
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,273.9,187.03
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,220.36,140.86
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,165.79,96.67
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,114.57,59.73
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,65.36,33.87
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,35.66,25.43
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,31.3,21.46
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,26.75,16.89
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,13.11,0.87
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,65.41,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,170.3,119.53
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,240.33,186.02
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,320.12,254.45
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,384.37,308.11
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,452.92,362.59
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,506.97,403.3
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,564.81,444.77
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,614.32,478.26
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,663.35,509.99
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,704.17,535.74
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,743.2,559.66
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,771.3,575.86
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,800.81,592.97
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,824.09,606.76
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,844.33,618.63
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,857.9,625.04
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,868.1,629.43
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,872.01,631.15
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,872.38,630.82
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,867.14,626.62
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,858.36,620.32
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,843.54,610.78
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,825.33,599.19
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,802.2,583.97
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,775.91,566.72
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,744.55,546.61
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,710.45,523.32
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,671.6,495.87
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,630.52,466.13
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,585.53,433.0
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,538.98,397.83
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,488.63,359.11
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,437.44,318.49
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,380.36,272.89
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,326.89,228.58
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,271.23,181.61
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,217.14,136.08
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,162.77,93.06
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,111.88,57.47
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,62.85,32.9
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,35.91,25.29
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,31.11,20.96
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,26.07,15.97
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,12.82,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,61.62,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,161.49,110.62
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,230.34,176.21
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,309.09,243.57
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,371.51,296.17
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,438.15,349.97
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,490.88,390.53
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,547.39,432.08
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,595.94,466.44
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,644.07,499.35
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,683.54,525.28
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,721.3,549.22
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,749.58,565.64
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,779.34,582.98
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,800.9,594.9
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,819.49,604.88
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,833.22,611.68
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,843.67,616.43
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,847.0,618.35
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,846.9,618.22
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,842.18,614.44
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,833.99,608.5
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,819.47,598.88
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,801.63,587.2
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,778.83,571.52
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,752.93,553.81
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,722.16,533.89
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,688.72,510.63
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,650.92,483.6
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,610.9,454.35
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,566.54,421.03
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,520.64,385.72
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,471.28,346.89
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,421.72,306.88
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,365.86,261.71
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,313.65,218.15
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,259.99,172.76
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,208.05,129.22
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,155.66,88.26
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,106.84,54.88
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,56.0,29.23
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,36.14,25.23
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,30.9,20.53
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,25.37,15.09
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,12.53,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,52.21,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,139.75,92.99
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,206.88,156.4
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,284.86,222.72
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,349.56,277.01
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,419.44,333.51
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,474.88,377.45
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,531.82,421.09
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,578.46,455.28
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,627.43,490.14
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,666.71,517.02
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,704.41,541.57
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,735.61,561.19
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,760.84,576.5
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,782.87,589.33
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,802.0,600.15
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,815.17,606.91
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,825.13,611.61
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,828.74,613.11
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,829.01,612.52
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,823.51,607.21
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,814.66,599.83
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,800.45,589.96
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,783.03,578.04
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,760.52,561.84
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,735.06,543.74
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,704.61,522.6
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,671.59,498.44
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,634.5,471.21
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,595.33,441.96
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,552.15,409.19
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,507.6,374.64
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,456.33,334.4
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,407.28,294.73
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,355.81,252.83
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,304.88,210.43
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,252.27,166.22
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,201.65,124.23
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,147.26,82.22
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,99.56,50.27
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,54.15,29.41
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,38.12,26.51
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,32.53,21.54
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,26.63,15.7
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.18,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,18.62,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,43.49,25.66
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,89.09,65.81
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,131.97,102.14
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,172.19,135.89
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,213.9,170.06
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,250.9,199.38
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,288.17,228.04
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,321.72,253.08
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,355.21,277.47
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,422.03,326.62
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,483.85,370.2
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,506.62,383.22
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,527.77,394.83
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,647.95,481.32
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,767.8,559.97
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,782.24,565.09
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,793.8,569.71
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,797.38,572.47
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,797.8,573.27
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,792.01,570.68
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,783.08,565.91
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,722.51,525.7
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,660.84,481.66
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,639.7,468.46
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,617.46,453.82
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,592.74,436.73
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,566.93,418.65
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,524.16,387.81
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,483.5,358.24
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,442.7,328.44
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,403.55,299.53
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,400.47,296.32
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,381.98,279.14
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,331.18,239.12
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,284.82,202.36
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,213.11,151.6
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,167.73,123.93
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,146.36,98.33
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,102.57,58.07
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,61.81,38.94
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,47.75,34.86
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,38.48,26.61
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,28.72,17.23
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.56,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,40.42,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,111.68,70.96
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,175.75,131.69
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,249.65,193.83
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,309.31,243.95
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,371.81,294.8
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,244.63,195.18
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,78.66,58.82
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,53.15,37.98
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,28.0,17.3
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,32.36,20.74
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,36.72,24.14
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,165.94,126.92
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,298.9,227.82
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,405.21,307.36
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,505.92,380.23
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,484.04,361.48
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,460.85,342.59
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,578.0,430.09
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,693.08,512.12
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,677.6,498.28
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,660.55,484.52
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,710.14,523.29
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,748.43,551.44
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,727.39,535.99
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,703.5,519.19
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,674.35,498.63
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,642.82,476.09
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,605.55,449.17
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,567.31,420.95
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,525.02,389.14
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,481.59,355.68
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,435.27,319.21
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,388.6,281.5
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,338.9,241.19
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,289.94,200.55
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,236.32,155.99
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,187.73,115.99
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,138.88,78.8
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,94.15,49.73
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,51.37,31.22
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,40.46,28.56
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,33.56,22.4
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,26.23,15.01
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,12.95,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,41.68,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,113.89,70.34
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,179.95,134.56
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,256.91,199.89
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,319.39,253.07
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,386.95,308.86
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,441.68,352.99
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,498.24,397.18
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,425.57,337.08
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,322.83,252.35
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,329.78,256.23
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,327.8,252.94
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,415.04,319.68
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,504.82,386.44
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,459.03,348.97
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,410.91,310.13
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,475.55,357.85
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,533.73,399.71
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,671.64,505.96
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,794.87,595.01
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,791.33,590.29
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,784.51,584.24
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,705.48,525.97
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,623.11,462.06
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,547.6,405.58
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,475.42,351.04
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,571.34,427.09
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,645.67,484.31
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,609.36,456.68
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,570.95,427.48
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,528.45,394.52
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,484.69,359.87
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,434.46,319.74
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,386.83,280.57
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,336.53,239.06
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,286.97,197.39
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,235.71,154.23
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,183.73,111.55
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,134.13,74.02
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,88.59,45.01
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,45.91,33.13
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,38.05,26.37
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,31.48,20.5
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,24.51,13.28
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,15.24,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,38.64,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,106.28,63.2
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,174.36,129.6
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,252.1,195.46
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,318.08,251.02
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,389.83,309.68
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,445.5,354.57
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,503.06,399.57
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,553.57,438.25
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,602.87,475.19
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,642.42,503.24
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,680.52,529.01
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,713.75,550.55
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,745.06,570.5
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,762.83,580.23
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,781.34,590.51
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,795.38,598.12
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,806.33,603.66
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,810.26,605.44
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,810.82,605.06
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,805.7,599.93
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,797.19,592.64
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,783.17,582.68
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,765.9,570.6
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,743.18,553.7
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,717.48,534.87
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,687.28,512.99
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,654.51,488.5
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,617.07,460.57
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,577.6,430.59
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,534.56,397.27
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,490.09,362.09
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,442.04,323.43
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,393.36,283.34
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,338.24,238.13
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,286.94,194.97
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,234.47,150.73
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,184.05,109.24
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,133.32,71.34
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,86.5,42.44
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,38.93,27.25
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,33.91,22.88
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,28.04,17.61
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,21.81,10.88
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,36.21,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,100.07,56.83
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,168.01,123.94
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,243.92,188.01
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,311.56,245.13
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,385.06,305.71
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,440.23,350.29
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,497.3,394.99
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,548.41,434.16
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,598.66,471.81
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,638.11,499.95
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,676.11,525.92
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,708.85,547.34
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,736.14,564.66
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,757.78,577.48
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,776.61,588.26
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,790.33,595.7
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,800.95,601.05
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,804.83,602.83
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,805.35,602.44
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,800.18,597.27
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,791.65,589.95
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,777.32,579.74
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,759.78,567.44
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,737.57,550.84
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,712.39,532.31
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,599.98,446.99
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,500.29,370.16
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,546.2,407.26
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,572.27,427.34
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,439.51,326.93
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,339.37,251.34
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,375.72,276.75
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,385.72,277.77
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,334.59,235.39
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,284.12,192.96
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,231.81,149.01
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,181.61,107.92
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,128.33,68.41
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,81.96,40.27
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,38.16,26.59
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,35.03,23.78
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,28.74,18.13
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,22.07,10.66
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,13.76,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,14.34,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,32.58,14.45
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,78.33,55.93
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,120.24,91.23
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,160.51,124.97
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,202.41,159.47
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,238.81,188.73
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,276.04,217.94
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,354.88,280.0
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,432.2,339.59
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,502.66,392.56
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,568.92,441.37
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,535.35,412.13
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,502.41,383.35
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,633.74,483.95
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,765.57,578.01
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,778.51,584.06
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,785.46,586.71
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,732.37,547.27
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,668.22,497.16
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,659.61,489.39
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,649.35,480.25
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,704.94,523.82
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,748.62,556.03
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,636.6,472.75
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,530.53,391.41
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,468.1,345.89
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,410.05,303.01
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,448.73,332.86
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,478.19,354.53
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,358.39,266.01
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,253.62,188.22
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,235.45,175.1
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,217.38,161.75
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,254.36,185.07
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,266.72,185.44
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,221.63,148.43
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,178.62,114.15
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,132.92,80.17
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,89.79,52.61
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,52.73,38.8
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,44.56,31.71
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,33.87,22.29
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.6,10.52
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,34.06,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,93.44,47.11
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,161.36,117.77
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,237.1,181.44
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,301.5,235.64
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,371.81,293.24
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,425.94,336.74
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,481.96,380.39
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,442.09,347.48
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,383.15,298.95
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,437.85,340.97
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,494.46,383.42
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,521.23,401.66
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,546.91,418.97
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,515.7,392.87
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,473.97,359.22
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,523.15,395.34
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,577.55,434.15
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,584.02,437.95
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,589.17,441.07
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,616.58,460.96
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,644.71,480.89
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,636.28,474.43
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,626.12,466.91
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,661.12,495.85
