Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,684.33,515.48
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,608.19,456.61
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,539.92,403.64
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,515.08,385.74
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,488.05,365.62
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,435.11,325.51
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,386.34,288.58
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,366.53,272.64
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,338.01,248.98
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,291.47,213.14
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,247.28,179.36
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,209.57,149.09
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,172.86,120.01
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,135.71,92.26
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,100.55,68.38
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,69.7,53.41
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,54.86,40.59
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,39.39,26.91
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,23.31,10.38
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,13.76,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.5,15.5,21.21,0.0
2016,10,20,7,0,59.0,27.0,4.2,22.0,31.0,53.67,23.19
2016,10,20,7,15,151.5,48.0,4.5,22.0,71.5,121.42,88.6
2016,10,20,7,30,244.0,69.0,4.8,22.0,112.0,188.6,145.67
2016,10,20,7,45,269.0,83.5,5.1,22.0,146.0,224.56,177.81
2016,10,20,8,0,294.0,98.0,5.4,22.0,180.0,262.54,210.7
2016,10,20,8,15,147.0,98.5,5.7,22.0,139.5,193.27,154.84
2016,10,20,8,30,0.0,99.0,6.0,22.0,99.0,97.52,74.82
2016,10,20,8,45,162.0,141.0,6.3,22.5,216.0,250.75,201.59
2016,10,20,9,0,324.0,183.0,6.6,23.0,333.0,411.49,330.39
2016,10,20,9,15,324.5,206.5,6.7,23.0,369.5,444.76,355.43
2016,10,20,9,30,325.0,230.0,6.8,23.0,406.0,476.65,379.32
2016,10,20,9,45,162.5,121.0,6.9,23.5,209.0,246.97,196.96
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.59,3.74
2016,10,20,10,15,0.0,86.5,7.0,24.5,87.0,83.71,61.71
2016,10,20,10,30,0.0,161.0,7.0,25.0,162.0,157.16,119.53
2016,10,20,10,45,14.0,220.5,7.0,25.5,231.0,226.91,173.88
2016,10,20,11,0,28.0,280.0,7.0,26.0,300.0,301.85,231.18
2016,10,20,11,15,83.0,320.5,6.95,26.0,381.5,383.79,294.68
2016,10,20,11,30,138.0,361.0,6.9,26.0,463.0,468.84,359.39
2016,10,20,11,45,222.0,356.5,6.9,26.5,523.0,523.98,401.49
2016,10,20,12,0,306.0,352.0,6.9,27.0,583.0,579.99,443.51
2016,10,20,12,15,573.5,240.5,6.9,27.0,673.0,660.74,509.21
2016,10,20,12,30,841.0,129.0,6.9,27.0,763.0,729.4,564.39
2016,10,20,12,45,848.5,123.5,6.9,27.0,757.0,709.28,549.11
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,686.07,531.45
2016,10,20,13,15,851.5,117.0,6.9,27.0,735.0,656.53,508.64
2016,10,20,13,30,847.0,116.0,6.9,27.0,719.0,624.63,483.74
2016,10,20,13,45,845.5,111.5,6.9,27.0,695.5,588.92,455.64
2016,10,20,14,0,844.0,107.0,6.9,27.0,672.0,551.01,425.28
2016,10,20,14,15,833.0,105.0,6.85,27.0,640.0,508.7,390.79
2016,10,20,14,30,822.0,103.0,6.8,27.0,608.0,465.24,354.69
2016,10,20,14,45,806.0,101.0,6.8,27.0,569.5,418.83,315.61
2016,10,20,15,0,790.0,99.0,6.8,27.0,531.0,372.21,275.55
2016,10,20,15,15,769.0,95.0,6.7,26.5,486.5,322.24,232.75
2016,10,20,15,30,748.0,91.0,6.6,26.0,442.0,273.09,190.11
2016,10,20,15,45,725.0,84.5,6.5,26.0,394.0,219.21,143.7
2016,10,20,16,0,702.0,78.0,6.4,26.0,346.0,169.82,102.39
2016,10,20,16,15,659.0,72.5,6.1,25.5,294.0,121.03,66.23
2016,10,20,16,30,616.0,67.0,5.8,25.0,242.0,76.44,40.25
2016,10,20,16,45,557.0,58.0,5.5,24.5,191.0,40.39,29.08
2016,10,20,17,0,498.0,49.0,5.2,24.0,140.0,35.8,24.9
2016,10,20,17,15,384.5,37.5,4.85,23.0,93.0,28.55,18.21
2016,10,20,17,30,271.0,26.0,4.5,22.0,46.0,20.83,8.07
2016,10,20,17,45,135.5,13.0,4.2,21.5,23.0,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,58.1,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,145.59,65.37
2016,10,21,7,15,481.0,30.5,2.8,12.5,94.5,221.77,167.16
2016,10,21,7,30,604.0,40.0,3.0,13.0,144.0,304.26,241.19
2016,10,21,7,45,673.0,45.5,3.2,14.0,200.0,367.89,297.82
2016,10,21,8,0,742.0,51.0,3.4,15.0,256.0,435.72,355.65
2016,10,21,8,15,783.5,55.0,3.45,15.5,311.0,490.85,401.74
2016,10,21,8,30,825.0,59.0,3.5,16.0,366.0,546.99,446.88
2016,10,21,8,45,854.0,62.0,3.6,17.0,418.5,591.52,480.84
2016,10,21,9,0,883.0,65.0,3.7,18.0,471.0,638.81,515.63
2016,10,21,9,15,902.0,67.0,3.6,18.5,518.5,677.3,542.79
2016,10,21,9,30,921.0,69.0,3.5,19.0,566.0,713.9,566.79
2016,10,21,9,45,935.5,71.0,3.4,19.5,607.5,745.1,586.42
2016,10,21,10,0,950.0,73.0,3.3,20.0,649.0,773.65,603.88
2016,10,21,10,15,959.5,74.0,3.2,20.5,683.0,794.52,615.65
2016,10,21,10,30,969.0,75.0,3.1,21.0,717.0,812.19,625.15
2016,10,21,10,45,976.0,76.0,3.05,21.5,743.5,824.62,631.27
2016,10,21,11,0,983.0,77.0,3.0,22.0,770.0,833.56,635.07
2016,10,21,11,15,987.0,77.5,2.9,22.0,788.0,836.09,635.46
2016,10,21,11,30,991.0,78.0,2.8,22.0,806.0,834.99,633.52
2016,10,21,11,45,992.0,79.0,2.75,22.5,815.0,828.5,627.13
2016,10,21,12,0,993.0,80.0,2.7,23.0,824.0,818.38,618.46
2016,10,21,12,15,993.0,80.0,2.65,23.0,824.0,802.96,607.49
2016,10,21,12,30,993.0,80.0,2.6,23.0,824.0,784.06,594.27
2016,10,21,12,45,990.5,79.5,2.6,23.5,815.0,759.55,576.44
2016,10,21,13,0,988.0,79.0,2.6,24.0,806.0,731.88,556.49
2016,10,21,13,15,983.5,78.5,2.55,24.0,788.0,699.9,532.82
2016,10,21,13,30,979.0,78.0,2.5,24.0,770.0,665.14,506.62
2016,10,21,13,45,972.0,77.0,2.45,24.0,744.0,625.87,476.67
2016,10,21,14,0,965.0,76.0,2.4,24.0,718.0,584.36,444.42
2016,10,21,14,15,955.0,74.5,2.35,24.0,684.0,538.87,408.44
2016,10,21,14,30,945.0,73.0,2.3,24.0,650.0,491.8,370.34
2016,10,21,14,45,931.0,71.5,2.25,24.0,609.0,441.79,329.0
2016,10,21,15,0,917.0,70.0,2.2,24.0,568.0,391.03,286.0
2016,10,21,15,15,898.0,67.5,2.1,23.5,521.0,337.37,240.31
2016,10,21,15,30,879.0,65.0,2.0,23.0,474.0,283.98,194.08
2016,10,21,15,45,852.0,62.0,1.95,23.0,422.0,229.07,146.72
2016,10,21,16,0,825.0,59.0,1.9,23.0,370.0,172.03,99.41
2016,10,21,16,15,785.0,55.0,1.65,22.0,315.5,118.64,60.14
2016,10,21,16,30,745.0,51.0,1.4,21.0,261.0,68.98,32.33
2016,10,21,16,45,680.5,45.5,1.15,20.5,205.5,33.08,23.26
2016,10,21,17,0,616.0,40.0,0.9,20.0,150.0,30.7,20.98
2016,10,21,17,15,498.0,31.0,0.95,19.0,99.5,24.82,15.39
2016,10,21,17,30,380.0,22.0,1.0,18.0,49.0,18.66,5.92
2016,10,21,17,45,190.0,11.0,1.05,17.5,24.5,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,56.59,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,141.34,55.23
2016,10,22,7,15,474.5,30.5,1.2,11.5,92.0,217.89,163.19
2016,10,22,7,30,599.0,40.0,1.4,12.0,141.0,300.31,236.77
2016,10,22,7,45,665.5,46.0,1.65,13.0,196.5,362.92,292.24
2016,10,22,8,0,732.0,52.0,1.9,14.0,252.0,429.53,348.81
2016,10,22,8,15,774.0,56.0,2.05,15.0,306.5,484.36,393.75
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,540.25,437.68
2016,10,22,8,45,843.5,63.5,2.35,17.0,413.0,587.47,473.37
2016,10,22,9,0,871.0,67.0,2.5,18.0,465.0,630.44,504.81
2016,10,22,9,15,890.5,69.5,2.55,18.5,512.5,669.34,532.75
2016,10,22,9,30,910.0,72.0,2.6,19.0,560.0,706.4,557.41
2016,10,22,9,45,923.0,74.5,2.65,20.0,601.0,736.72,575.76
2016,10,22,10,0,936.0,77.0,2.7,21.0,642.0,764.37,591.99
2016,10,22,10,15,946.0,78.5,2.65,21.5,676.0,785.82,604.26
2016,10,22,10,30,956.0,80.0,2.6,22.0,710.0,804.13,614.31
2016,10,22,10,45,961.5,81.5,2.6,22.5,736.0,815.75,620.08
2016,10,22,11,0,967.0,83.0,2.6,23.0,762.0,823.91,623.6
2016,10,22,11,15,971.5,84.0,2.6,23.5,780.0,827.24,623.96
2016,10,22,11,30,976.0,85.0,2.6,24.0,798.0,826.98,622.04
2016,10,22,11,45,976.5,86.0,2.6,24.5,806.5,820.12,615.78
2016,10,22,12,0,977.0,87.0,2.6,25.0,815.0,809.71,607.31
2016,10,22,12,15,977.0,87.0,2.6,25.0,815.0,794.44,596.85
2016,10,22,12,30,977.0,87.0,2.6,25.0,815.0,775.75,584.16
2016,10,22,12,45,973.5,87.0,2.6,25.0,806.0,751.35,567.6
2016,10,22,13,0,970.0,87.0,2.6,25.0,797.0,723.88,548.52
2016,10,22,13,15,965.5,86.5,2.6,25.0,779.5,692.35,525.33
2016,10,22,13,30,961.0,86.0,2.6,25.0,762.0,658.11,499.77
2016,10,22,13,45,953.0,85.5,2.65,25.5,735.5,619.34,469.67
2016,10,22,14,0,945.0,85.0,2.7,26.0,709.0,578.44,437.4
2016,10,22,14,15,934.5,83.0,2.7,26.0,675.0,533.02,401.75
2016,10,22,14,30,924.0,81.0,2.7,26.0,641.0,486.12,364.02
2016,10,22,14,45,907.5,80.0,2.75,26.0,600.0,436.5,323.34
2016,10,22,15,0,891.0,79.0,2.8,26.0,559.0,386.4,281.19
2016,10,22,15,15,871.0,76.0,2.8,25.5,512.0,329.84,233.68
2016,10,22,15,30,851.0,73.0,2.8,25.0,465.0,277.0,188.24
2016,10,22,15,45,821.0,69.5,2.8,25.0,413.0,222.49,141.67
2016,10,22,16,0,791.0,66.0,2.8,25.0,361.0,170.1,98.65
2016,10,22,16,15,748.0,61.5,2.45,24.0,306.5,118.03,61.1
2016,10,22,16,30,705.0,57.0,2.1,23.0,252.0,70.12,35.16
2016,10,22,16,45,636.0,50.0,1.8,22.0,197.5,37.41,26.82
2016,10,22,17,0,567.0,43.0,1.5,21.0,143.0,30.91,21.01
2016,10,22,17,15,444.5,33.0,1.5,20.0,94.0,24.79,15.19
2016,10,22,17,30,322.0,23.0,1.5,19.0,45.0,18.29,4.45
2016,10,22,17,45,161.0,11.5,1.55,18.5,22.5,11.3,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.5,1.8,13.5,4.5,4.42,0.0
2016,10,23,7,0,0.0,9.0,2.0,14.0,9.0,8.68,0.0
2016,10,23,7,15,0.0,21.5,2.1,14.5,21.5,20.75,11.21
2016,10,23,7,30,0.0,34.0,2.2,15.0,34.0,32.83,21.91
2016,10,23,7,45,0.0,48.5,2.35,15.5,48.5,46.95,34.13
2016,10,23,8,0,0.0,63.0,2.5,16.0,63.0,61.48,46.49
2016,10,23,8,15,0.0,77.5,2.55,16.5,77.5,75.93,58.56
2016,10,23,8,30,0.0,92.0,2.6,17.0,92.0,90.33,70.35
2016,10,23,8,45,248.5,118.0,2.65,17.5,230.5,281.52,230.45
2016,10,23,9,0,497.0,144.0,2.7,18.0,369.0,480.65,388.47
2016,10,23,9,15,488.5,164.0,2.9,18.5,404.5,509.21,408.31
2016,10,23,9,30,480.0,184.0,3.1,19.0,440.0,535.38,426.81
2016,10,23,9,45,452.5,208.5,3.35,19.5,464.0,550.62,436.52
2016,10,23,10,0,425.0,233.0,3.6,20.0,488.0,562.7,443.73
2016,10,23,10,15,420.0,249.0,3.7,20.5,513.0,579.59,454.63
2016,10,23,10,30,415.0,265.0,3.8,21.0,538.0,588.82,459.87
2016,10,23,10,45,642.0,187.5,3.95,21.5,627.0,687.95,536.73
2016,10,23,11,0,869.0,110.0,4.1,22.0,716.0,777.27,601.86
2016,10,23,11,15,667.0,196.5,4.1,22.0,668.5,713.54,552.54
2016,10,23,11,30,465.0,283.0,4.1,22.0,621.0,642.03,495.46
2016,10,23,11,45,669.5,200.0,4.15,22.5,693.0,706.36,546.14
2016,10,23,12,0,874.0,117.0,4.2,23.0,765.0,760.59,586.2
2016,10,23,12,15,576.5,234.0,4.15,23.0,662.0,649.33,500.24
2016,10,23,12,30,279.0,351.0,4.1,23.0,559.0,539.64,413.25
2016,10,23,12,45,373.5,316.5,4.1,23.5,591.0,561.26,430.64
2016,10,23,13,0,468.0,282.0,4.1,24.0,623.0,578.63,443.84
2016,10,23,13,15,664.5,196.5,4.05,24.0,668.0,604.75,465.68
2016,10,23,13,30,861.0,111.0,4.0,24.0,713.0,617.76,476.74
2016,10,23,13,45,461.0,201.0,3.95,24.5,522.0,446.49,344.04
2016,10,23,14,0,61.0,291.0,3.9,25.0,331.0,305.01,232.74
2016,10,23,14,15,318.5,236.5,3.8,24.5,430.0,371.54,285.3
2016,10,23,14,30,576.0,182.0,3.7,24.0,529.0,417.68,318.67
2016,10,23,14,45,686.0,138.0,3.6,24.0,524.0,393.28,296.35
2016,10,23,15,0,796.0,94.0,3.5,24.0,519.0,360.42,265.71
2016,10,23,15,15,773.0,90.5,3.15,23.5,474.0,310.38,222.76
2016,10,23,15,30,750.0,87.0,2.8,23.0,429.0,261.35,180.29
2016,10,23,15,45,721.0,82.0,2.5,23.0,380.5,207.98,134.74
2016,10,23,16,0,692.0,77.0,2.2,23.0,332.0,159.6,95.04
2016,10,23,16,15,644.0,71.0,2.05,22.5,280.0,111.07,60.28
2016,10,23,16,30,596.0,65.0,1.9,22.0,228.0,67.29,36.61
2016,10,23,16,45,526.5,56.5,1.75,21.5,177.0,39.83,28.96
2016,10,23,17,0,457.0,48.0,1.6,21.0,126.0,35.65,25.04
2016,10,23,17,15,332.0,36.0,1.6,20.5,81.5,27.86,17.62
2016,10,23,17,30,207.0,24.0,1.6,20.0,37.0,19.53,3.47
2016,10,23,17,45,103.5,12.0,1.6,20.0,18.5,11.8,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,27.11,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,74.08,14.53
2016,10,24,7,15,247.0,38.0,1.1,17.5,72.0,146.61,106.5
2016,10,24,7,30,372.0,53.0,1.3,18.0,114.0,223.33,172.36
2016,10,24,7,45,450.5,62.5,1.5,19.0,163.5,284.85,224.75
2016,10,24,8,0,529.0,72.0,1.7,20.0,213.0,351.7,279.92
2016,10,24,8,15,370.5,109.0,1.95,21.0,218.0,328.12,261.99
2016,10,24,8,30,212.0,146.0,2.2,22.0,223.0,286.58,228.08
2016,10,24,8,45,468.0,117.5,2.5,23.0,319.0,418.3,333.23
2016,10,24,9,0,724.0,89.0,2.8,24.0,415.0,562.75,443.81
2016,10,24,9,15,418.0,162.5,2.75,24.5,355.0,459.84,360.48
2016,10,24,9,30,112.0,236.0,2.7,25.0,295.0,321.04,248.64
2016,10,24,9,45,103.0,253.0,2.65,25.5,311.0,333.23,257.0
2016,10,24,10,0,94.0,270.0,2.6,26.0,327.0,344.67,264.13
2016,10,24,10,15,158.0,287.5,2.5,26.0,388.5,415.42,317.52
2016,10,24,10,30,222.0,305.0,2.4,26.0,450.0,480.5,365.42
2016,10,24,10,45,252.5,313.0,2.35,26.5,484.0,516.42,390.12
2016,10,24,11,0,283.0,321.0,2.3,27.0,518.0,545.56,409.85
2016,10,24,11,15,575.5,212.5,2.3,27.0,624.5,656.27,494.6
2016,10,24,11,30,868.0,104.0,2.3,27.0,731.0,758.16,567.63
2016,10,24,11,45,618.0,215.0,2.3,27.5,664.5,680.46,508.31
2016,10,24,12,0,368.0,326.0,2.3,28.0,598.0,594.22,441.45
2016,10,24,12,15,595.5,228.0,2.3,28.0,667.5,655.72,489.84
2016,10,24,12,30,823.0,130.0,2.3,28.0,737.0,704.14,527.13
2016,10,24,12,45,820.0,129.5,2.3,28.5,728.5,682.13,509.75
2016,10,24,13,0,817.0,129.0,2.3,29.0,720.0,657.55,490.97
2016,10,24,13,15,811.0,127.5,2.3,29.0,703.0,627.71,469.26
2016,10,24,13,30,805.0,126.0,2.3,29.0,686.0,595.76,445.7
2016,10,24,13,45,796.0,124.5,2.35,29.0,661.0,560.2,419.25
2016,10,24,14,0,787.0,123.0,2.4,29.0,636.0,523.09,391.06
2016,10,24,14,15,474.0,200.5,2.4,29.0,505.0,410.13,306.4
2016,10,24,14,30,161.0,278.0,2.4,29.0,374.0,324.59,242.61
2016,10,24,14,45,171.5,258.0,2.45,29.0,354.5,301.26,225.15
2016,10,24,15,0,182.0,238.0,2.5,29.0,335.0,276.81,206.17
2016,10,24,15,15,169.5,217.0,2.5,28.5,301.5,243.56,180.94
2016,10,24,15,30,157.0,196.0,2.5,28.0,268.0,211.43,156.35
2016,10,24,15,45,379.5,143.5,2.55,28.0,289.5,192.95,133.14
2016,10,24,16,0,602.0,91.0,2.6,28.0,311.0,156.7,94.65
2016,10,24,16,15,550.5,83.5,2.3,27.5,261.0,111.65,63.45
2016,10,24,16,30,499.0,76.0,2.0,27.0,211.0,71.93,42.55
2016,10,24,16,45,424.5,65.5,1.75,26.5,162.0,48.3,35.45
2016,10,24,17,0,350.0,55.0,1.5,26.0,113.0,41.4,29.25
2016,10,24,17,15,232.5,39.5,1.45,25.0,72.0,30.46,19.23
2016,10,24,17,30,115.0,24.0,1.4,24.0,31.0,18.94,1.07
2016,10,24,17,45,57.5,12.0,1.35,23.5,15.5,11.8,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.36,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,16.58,0.0
2016,10,25,7,15,24.5,38.0,1.4,17.5,42.0,51.67,35.07
2016,10,25,7,30,49.0,59.0,1.5,18.0,67.0,85.05,64.04
2016,10,25,7,45,67.5,82.0,1.65,18.5,97.0,119.78,93.66
2016,10,25,8,0,86.0,105.0,1.8,19.0,127.0,161.15,128.22
2016,10,25,8,15,98.5,126.5,1.95,19.5,157.5,193.12,154.44
2016,10,25,8,30,111.0,148.0,2.1,20.0,188.0,225.6,180.48
2016,10,25,8,45,132.5,170.5,2.25,21.0,225.0,264.95,211.13
2016,10,25,9,0,154.0,193.0,2.4,22.0,262.0,305.09,241.66
2016,10,25,9,15,275.5,197.0,2.45,22.0,336.0,396.75,313.97
2016,10,25,9,30,397.0,201.0,2.5,22.0,410.0,487.26,383.63
2016,10,25,9,45,356.5,228.0,2.55,22.5,426.0,494.84,386.52
2016,10,25,10,0,316.0,255.0,2.6,23.0,442.0,499.14,387.3
2016,10,25,10,15,273.5,278.5,2.65,23.5,447.0,495.38,382.1
2016,10,25,10,30,231.0,302.0,2.7,24.0,452.0,483.12,370.8
2016,10,25,10,45,311.5,297.0,2.75,24.5,507.5,542.57,414.84
2016,10,25,11,0,392.0,292.0,2.8,25.0,563.0,595.85,453.36
2016,10,25,11,15,438.0,282.0,2.85,25.0,591.0,621.75,472.16
2016,10,25,11,30,484.0,272.0,2.9,25.0,619.0,641.29,486.61
2016,10,25,11,45,480.0,277.0,2.95,25.0,625.0,636.73,482.82
2016,10,25,12,0,476.0,282.0,3.0,25.0,631.0,630.36,477.9
2016,10,25,12,15,482.5,279.5,3.0,25.0,633.5,622.43,472.02
2016,10,25,12,30,489.0,277.0,3.0,25.0,636.0,612.6,464.76
2016,10,25,12,45,496.0,270.5,3.05,25.5,631.0,597.37,452.93
2016,10,25,13,0,503.0,264.0,3.1,26.0,626.0,580.27,439.67
2016,10,25,13,15,437.0,281.5,3.05,26.0,590.5,538.86,408.15
2016,10,25,13,30,371.0,299.0,3.0,26.0,555.0,499.97,378.48
2016,10,25,13,45,355.0,291.0,2.95,26.5,528.5,468.22,354.0
2016,10,25,14,0,339.0,283.0,2.9,27.0,502.0,436.7,329.5
2016,10,25,14,15,398.5,252.5,2.85,26.5,498.0,421.19,318.1
2016,10,25,14,30,458.0,222.0,2.8,26.0,494.0,398.25,300.17
2016,10,25,14,45,417.0,214.0,2.75,26.0,449.5,352.23,264.08
2016,10,25,15,0,376.0,206.0,2.7,26.0,405.0,311.71,232.02
2016,10,25,15,15,235.5,199.0,2.45,25.5,320.0,243.77,181.55
2016,10,25,15,30,95.0,192.0,2.2,25.0,235.0,195.81,147.86
2016,10,25,15,45,89.5,171.0,1.95,25.0,208.0,169.66,127.36
2016,10,25,16,0,84.0,150.0,1.7,25.0,181.0,144.08,107.35
2016,10,25,16,15,76.0,127.0,1.5,24.5,152.0,117.43,87.1
2016,10,25,16,30,68.0,104.0,1.3,24.0,123.0,91.83,68.2
2016,10,25,16,45,55.0,81.5,1.15,23.5,94.5,70.61,54.87
2016,10,25,17,0,42.0,59.0,1.0,23.0,66.0,52.18,38.7
2016,10,25,17,15,21.0,38.5,1.0,22.5,42.0,34.79,22.87
2016,10,25,17,30,0.0,18.0,1.0,22.0,18.0,17.23,0.0
2016,10,25,17,45,0.0,9.0,1.05,21.5,9.0,8.85,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,70.5,10.0,1.25,16.5,14.0,27.73,0.0
2016,10,26,7,0,141.0,20.0,1.3,17.0,28.0,74.18,0.0
2016,10,26,7,15,268.0,34.0,1.5,17.5,69.0,148.03,105.98
2016,10,26,7,30,395.0,48.0,1.7,18.0,110.0,224.76,172.82
2016,10,26,7,45,476.0,56.5,1.95,19.0,160.0,286.42,225.82
2016,10,26,8,0,557.0,65.0,2.2,20.0,210.0,353.68,281.84
2016,10,26,8,15,606.5,71.0,2.5,21.0,260.5,406.88,325.35
2016,10,26,8,30,656.0,77.0,2.8,22.0,311.0,462.1,368.95
2016,10,26,8,45,690.5,81.5,3.1,23.0,359.0,508.35,404.34
2016,10,26,9,0,725.0,86.0,3.4,24.0,407.0,554.69,438.79
2016,10,26,9,15,748.5,89.5,3.3,24.5,451.5,590.8,464.58
2016,10,26,9,30,772.0,93.0,3.2,25.0,496.0,627.54,490.09
2016,10,26,9,45,788.0,96.5,3.15,25.5,534.5,657.5,510.17
2016,10,26,10,0,804.0,100.0,3.1,26.0,573.0,685.3,527.74
2016,10,26,10,15,816.0,102.0,3.0,26.5,605.0,706.19,539.87
2016,10,26,10,30,828.0,104.0,2.9,27.0,637.0,724.42,550.06
2016,10,26,10,45,835.0,106.5,2.8,27.5,661.5,736.64,556.03
2016,10,26,11,0,842.0,109.0,2.7,28.0,686.0,745.83,559.96
2016,10,26,11,15,847.0,110.0,2.65,28.0,703.0,748.86,561.11
2016,10,26,11,30,852.0,111.0,2.6,28.0,720.0,748.73,560.26
2016,10,26,11,45,510.5,234.5,2.55,28.5,600.5,614.78,460.11
2016,10,26,12,0,169.0,358.0,2.5,29.0,481.0,476.61,353.62
2016,10,26,12,15,141.0,355.5,2.45,29.0,458.0,449.21,333.84
2016,10,26,12,30,113.0,353.0,2.4,29.0,435.0,420.59,312.61
2016,10,26,12,45,190.5,345.5,2.4,29.0,482.5,461.49,343.63
2016,10,26,13,0,268.0,338.0,2.4,29.0,530.0,497.16,370.03
2016,10,26,13,15,564.0,219.0,2.4,29.0,610.0,556.0,416.42
2016,10,26,13,30,860.0,100.0,2.4,29.0,690.0,597.56,448.34
2016,10,26,13,45,852.0,98.5,2.4,29.5,665.5,561.38,419.7
2016,10,26,14,0,844.0,97.0,2.4,30.0,641.0,521.45,388.38
2016,10,26,14,15,832.5,95.0,2.35,29.5,609.0,479.39,356.15
2016,10,26,14,30,821.0,93.0,2.3,29.0,577.0,436.23,322.16
2016,10,26,14,45,794.0,94.0,2.3,29.0,536.5,389.05,283.84
2016,10,26,15,0,767.0,95.0,2.3,29.0,496.0,342.66,245.36
2016,10,26,15,15,743.5,91.5,2.25,29.0,452.0,294.26,204.7
2016,10,26,15,30,720.0,88.0,2.2,29.0,408.0,244.0,162.42
2016,10,26,15,45,688.5,83.0,2.2,29.0,360.0,194.98,121.96
2016,10,26,16,0,657.0,78.0,2.2,29.0,312.0,148.42,85.43
2016,10,26,16,15,608.0,71.5,1.9,28.0,262.0,101.89,54.09
2016,10,26,16,30,559.0,65.0,1.6,27.0,212.0,60.25,33.89
2016,10,26,16,45,486.5,56.0,1.35,26.5,162.5,40.12,28.5
2016,10,26,17,0,414.0,47.0,1.1,26.0,113.0,35.48,24.21
2016,10,26,17,15,287.5,33.5,1.1,25.0,71.0,26.13,15.45
2016,10,26,17,30,161.0,20.0,1.1,24.0,29.0,15.72,0.0
2016,10,26,17,45,80.5,10.0,1.1,23.5,14.5,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.0,10.0,1.45,17.5,12.0,21.89,0.0
2016,10,27,7,0,96.0,20.0,1.6,18.0,24.0,60.07,0.0
2016,10,27,7,15,214.0,36.0,1.75,18.5,64.0,131.05,92.66
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,203.0,155.34
2016,10,27,7,45,417.5,62.5,2.05,20.0,153.0,265.9,208.82
2016,10,27,8,0,503.0,73.0,2.2,21.0,202.0,334.96,265.87
2016,10,27,8,15,555.5,80.5,2.05,21.5,252.0,389.29,309.85
2016,10,27,8,30,608.0,88.0,1.9,22.0,302.0,445.87,353.87
2016,10,27,8,45,649.0,92.0,1.8,23.0,351.0,493.64,389.04
2016,10,27,9,0,690.0,96.0,1.7,24.0,400.0,541.97,423.23
2016,10,27,9,15,715.5,100.0,1.5,24.5,444.0,580.51,449.22
2016,10,27,9,30,741.0,104.0,1.3,25.0,488.0,617.97,473.38
2016,10,27,9,45,761.0,107.0,1.15,26.0,527.5,647.35,490.34
2016,10,27,10,0,781.0,110.0,1.0,27.0,567.0,676.81,506.58
2016,10,27,10,15,794.5,112.5,1.05,27.0,599.5,698.87,520.84
2016,10,27,10,30,808.0,115.0,1.1,27.0,632.0,718.35,533.37
2016,10,27,10,45,817.5,116.5,1.2,27.5,657.0,731.09,540.89
2016,10,27,11,0,827.0,118.0,1.3,28.0,682.0,740.89,546.57
2016,10,27,11,15,833.0,119.0,1.4,28.0,699.5,744.55,549.32
2016,10,27,11,30,839.0,120.0,1.5,28.0,717.0,745.11,550.14
2016,10,27,11,45,459.5,229.5,1.65,28.5,557.5,570.65,424.51
2016,10,27,12,0,80.0,339.0,1.8,29.0,398.0,390.52,288.7
2016,10,27,12,15,132.0,347.0,1.85,29.0,443.5,434.02,321.93
2016,10,27,12,30,184.0,355.0,1.9,29.0,489.0,472.18,349.83
2016,10,27,12,45,280.0,332.0,1.95,29.5,533.0,508.15,376.22
2016,10,27,13,0,376.0,309.0,2.0,30.0,577.0,537.33,397.23
2016,10,27,13,15,624.5,203.5,2.0,30.0,635.5,576.53,428.09
2016,10,27,13,30,873.0,98.0,2.0,30.0,694.0,599.83,446.24
2016,10,27,13,45,865.5,96.5,2.05,30.0,669.0,563.55,418.93
2016,10,27,14,0,858.0,95.0,2.1,30.0,644.0,525.39,389.95
2016,10,27,14,15,846.5,93.0,2.1,30.0,612.0,480.91,355.52
2016,10,27,14,30,835.0,91.0,2.1,30.0,580.0,437.26,320.76
2016,10,27,14,45,813.0,90.5,2.15,30.0,540.0,390.12,282.68
2016,10,27,15,0,791.0,90.0,2.2,30.0,500.0,343.28,243.94
2016,10,27,15,15,768.0,86.5,2.2,29.5,455.5,294.0,203.1
2016,10,27,15,30,745.0,83.0,2.2,29.0,411.0,245.73,162.63
2016,10,27,15,45,712.0,78.5,2.25,29.0,362.5,193.01,119.35
2016,10,27,16,0,679.0,74.0,2.3,29.0,314.0,145.6,82.36
2016,10,27,16,15,630.5,68.0,2.05,28.0,263.0,98.57,51.07
2016,10,27,16,30,582.0,62.0,1.8,27.0,212.0,56.33,31.41
2016,10,27,16,45,508.5,53.0,1.55,26.5,162.5,37.69,26.42
2016,10,27,17,0,435.0,44.0,1.3,26.0,113.0,32.89,21.99
2016,10,27,17,15,306.0,31.5,1.25,25.0,70.5,24.4,13.91
2016,10,27,17,30,177.0,19.0,1.2,24.0,28.0,15.27,0.0
2016,10,27,17,45,88.5,9.5,1.2,23.0,14.0,9.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,96.5,9.0,0.9,16.0,13.5,8.85,0.0
2016,10,28,7,0,193.0,18.0,0.9,16.0,27.0,85.63,0.0
2016,10,28,7,15,329.0,30.0,1.0,16.5,70.5,162.92,114.68
2016,10,28,7,30,465.0,42.0,1.1,17.0,114.0,242.68,185.44
2016,10,28,7,45,547.0,49.5,1.25,18.0,165.5,305.76,239.79
2016,10,28,8,0,629.0,57.0,1.4,19.0,217.0,374.53,296.89
2016,10,28,8,15,677.0,62.5,1.5,20.0,269.0,428.68,340.66
2016,10,28,8,30,725.0,68.0,1.6,21.0,321.0,482.68,382.63
2016,10,28,8,45,759.0,71.5,1.75,22.0,371.0,529.77,418.07
2016,10,28,9,0,793.0,75.0,1.9,23.0,421.0,576.69,452.21
2016,10,28,9,15,815.0,78.0,2.0,23.5,466.5,614.84,479.6
2016,10,28,9,30,837.0,81.0,2.1,24.0,512.0,651.44,505.27
2016,10,28,9,45,854.0,83.0,2.25,24.5,551.5,681.66,525.81
2016,10,28,10,0,871.0,85.0,2.4,25.0,591.0,706.41,541.71
2016,10,28,10,15,882.0,87.0,2.45,25.5,624.0,727.64,554.55
2016,10,28,10,30,893.0,89.0,2.5,26.0,657.0,746.0,565.39
2016,10,28,10,45,901.5,89.5,2.55,26.5,682.0,757.91,571.79
2016,10,28,11,0,910.0,90.0,2.6,27.0,707.0,766.64,576.14
2016,10,28,11,15,631.5,202.0,2.6,27.0,635.0,679.5,511.64
2016,10,28,11,30,353.0,314.0,2.6,27.0,563.0,578.01,433.73
2016,10,28,11,45,640.5,202.0,2.6,27.5,661.0,673.82,507.1
2016,10,28,12,0,928.0,90.0,2.6,28.0,759.0,754.53,564.59
2016,10,28,12,15,927.5,90.0,2.6,28.0,758.5,739.59,553.62
2016,10,28,12,30,927.0,90.0,2.6,28.0,758.0,721.45,541.26
2016,10,28,12,45,923.5,89.5,2.6,28.5,749.0,697.73,523.47
2016,10,28,13,0,920.0,89.0,2.6,29.0,740.0,671.15,503.01
2016,10,28,13,15,914.5,88.5,2.6,29.0,722.5,640.61,480.47
2016,10,28,13,30,909.0,88.0,2.6,29.0,705.0,607.59,455.74
2016,10,28,13,45,900.0,87.0,2.6,29.0,679.0,569.9,427.13
2016,10,28,14,0,891.0,86.0,2.6,29.0,653.0,530.32,396.49
2016,10,28,14,15,879.5,84.5,2.55,29.0,620.0,487.46,362.54
2016,10,28,14,30,868.0,83.0,2.5,29.0,587.0,443.34,326.82
2016,10,28,14,45,850.5,81.0,2.5,29.0,547.5,392.54,285.43
2016,10,28,15,0,833.0,79.0,2.5,29.0,508.0,344.24,244.92
2016,10,28,15,15,811.0,76.0,2.45,28.5,463.0,293.85,202.6
2016,10,28,15,30,789.0,73.0,2.4,28.0,418.0,244.27,160.55
2016,10,28,15,45,756.0,69.5,2.4,28.0,368.5,193.36,118.26
2016,10,28,16,0,723.0,66.0,2.4,28.0,319.0,144.96,80.45
2016,10,28,16,15,675.0,61.0,2.1,27.0,267.0,96.95,48.88
2016,10,28,16,30,627.0,56.0,1.8,26.0,215.0,50.21,27.11
2016,10,28,16,45,549.5,48.5,1.5,25.5,164.0,33.99,23.38
2016,10,28,17,0,472.0,41.0,1.2,25.0,113.0,30.33,19.91
2016,10,28,17,15,335.0,29.5,1.15,24.0,70.0,22.67,12.44
2016,10,28,17,30,198.0,18.0,1.1,23.0,27.0,14.45,0.0
2016,10,28,17,45,99.0,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,74.5,9.0,1.5,16.5,12.5,8.85,0.0
2016,10,29,7,0,149.0,18.0,1.6,17.0,25.0,71.48,0.0
2016,10,29,7,15,289.0,31.0,1.85,17.5,66.5,149.41,103.78
2016,10,29,7,30,429.0,44.0,2.1,18.0,108.0,229.54,175.16
2016,10,29,7,45,516.0,51.5,2.4,19.0,159.0,293.05,230.18
2016,10,29,8,0,603.0,59.0,2.7,20.0,210.0,362.61,288.56
2016,10,29,8,15,652.5,64.5,2.75,20.5,261.5,416.33,333.15
2016,10,29,8,30,702.0,70.0,2.8,21.0,313.0,471.98,377.67
2016,10,29,8,45,741.0,72.5,2.9,22.0,362.5,517.81,412.67
2016,10,29,9,0,780.0,75.0,3.0,23.0,412.0,565.93,448.18
2016,10,29,9,15,802.0,78.0,3.05,23.5,457.0,603.6,475.52
2016,10,29,9,30,824.0,81.0,3.1,24.0,502.0,639.77,501.13
2016,10,29,9,45,840.5,83.0,3.15,25.0,541.0,669.29,520.21
2016,10,29,10,0,857.0,85.0,3.2,26.0,580.0,693.37,534.28
2016,10,29,10,15,868.0,86.5,3.2,26.5,612.0,713.8,546.51
2016,10,29,10,30,879.0,88.0,3.2,27.0,644.0,731.42,556.74
2016,10,29,10,45,886.5,89.5,3.25,27.5,669.0,743.52,563.36
2016,10,29,11,0,894.0,91.0,3.3,28.0,694.0,752.47,567.89
