Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,898.5,92.0,3.3,28.0,710.5,755.48,569.32
2016,10,29,11,30,903.0,93.0,3.3,28.0,727.0,755.2,568.63
2016,10,29,11,45,907.0,92.0,3.35,28.5,736.0,749.2,563.23
2016,10,29,12,0,911.0,91.0,3.4,29.0,745.0,739.91,555.71
2016,10,29,12,15,911.0,91.0,3.4,29.0,744.5,725.56,545.7
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,708.07,533.62
2016,10,29,12,45,908.5,90.5,3.45,29.5,735.5,685.37,516.24
2016,10,29,13,0,906.0,90.0,3.5,30.0,727.0,659.81,496.42
2016,10,29,13,15,901.0,89.0,3.5,30.0,710.0,629.52,473.79
2016,10,29,13,30,896.0,88.0,3.5,30.0,693.0,596.77,448.98
2016,10,29,13,45,888.0,87.0,3.55,30.0,667.5,560.12,420.93
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,521.56,390.8
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.5,478.74,356.72
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,434.72,320.86
2016,10,29,14,45,830.5,83.5,3.6,30.0,536.5,384.38,279.6
2016,10,29,15,0,804.0,85.0,3.6,30.0,496.0,337.37,240.05
2016,10,29,15,15,780.5,82.0,3.55,29.5,451.0,288.06,198.59
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,239.78,157.7
2016,10,29,15,45,722.5,75.0,3.45,29.0,357.5,189.95,116.54
2016,10,29,16,0,688.0,71.0,3.4,29.0,309.0,139.69,77.59
2016,10,29,16,15,638.0,65.0,3.0,28.0,258.0,92.48,46.92
2016,10,29,16,30,588.0,59.0,2.6,27.0,207.0,50.18,28.73
2016,10,29,16,45,507.5,51.0,2.25,26.5,157.0,36.36,25.24
2016,10,29,17,0,427.0,43.0,1.9,26.0,107.0,32.41,21.5
2016,10,29,17,15,289.0,30.5,1.75,25.0,65.5,23.85,13.09
2016,10,29,17,30,151.0,18.0,1.6,24.0,24.0,14.22,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.0,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,40.94,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,125.64,85.39
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,199.97,151.18
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,263.21,205.45
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,333.24,264.16
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,387.74,309.03
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,444.56,354.2
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,493.59,391.32
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,543.43,427.78
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,582.43,455.45
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,618.58,480.31
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,649.22,499.54
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,677.86,516.77
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,699.63,530.18
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,718.75,541.67
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,731.83,548.24
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,741.92,552.85
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,742.96,551.78
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,743.37,550.5
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,740.57,547.18
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,734.42,541.77
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,720.52,532.7
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,703.5,521.45
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,681.95,506.56
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,657.44,489.3
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,627.55,467.61
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,595.19,443.7
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,558.82,415.54
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,520.35,385.25
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,478.15,352.96
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,434.68,318.68
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,384.92,278.14
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,337.32,238.17
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,287.24,196.15
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,237.91,154.43
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,187.24,112.51
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,138.75,75.05
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,90.72,44.4
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,47.3,27.2
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,31.79,21.36
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,27.98,17.77
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,20.65,10.39
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,15.73,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,70.99,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,161.4,109.07
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,243.78,184.96
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,306.7,240.09
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,372.91,296.24
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,426.24,340.75
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,481.07,384.73
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,527.87,420.43
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,574.41,454.67
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,611.31,481.62
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,643.32,504.48
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,672.33,523.29
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,698.92,539.36
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,718.95,551.25
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,736.07,561.09
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,746.88,566.8
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,754.46,570.39
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,756.23,571.2
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,754.66,569.87
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,747.37,563.58
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,736.8,555.19
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,721.36,544.41
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,702.81,531.44
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,679.3,513.19
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,653.01,492.77
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,622.23,469.68
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,589.06,444.43
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,552.02,415.94
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,513.23,385.48
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,470.13,351.01
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,425.96,314.89
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,376.02,273.66
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,328.7,233.54
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,279.21,191.68
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,230.76,150.51
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,181.15,109.6
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,134.41,73.79
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,84.94,41.99
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,43.3,25.71
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,33.67,23.04
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,30.0,19.51
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,21.3,10.71
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,14.74,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,36.95,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,120.34,78.1
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,195.17,145.63
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,257.52,199.22
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,326.25,256.92
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,379.64,301.32
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,435.37,346.17
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,482.16,383.03
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,527.78,418.1
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,471.9,371.6
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,395.54,308.62
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,526.34,411.64
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,661.91,514.18
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,682.36,526.21
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,700.16,536.89
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,558.66,427.26
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,395.01,298.0
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,400.76,302.45
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,406.09,306.11
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,569.36,433.14
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,712.07,538.59
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,698.13,527.91
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,681.15,515.57
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,658.94,497.9
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,634.0,478.12
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,538.22,404.51
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,454.31,339.52
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,353.63,264.74
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,263.04,196.67
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,305.66,228.96
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,337.54,251.43
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,339.51,248.57
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,320.65,226.32
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,272.38,185.55
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,225.14,145.61
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,176.42,105.84
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,127.74,68.98
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,82.48,40.87
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,42.28,30.11
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,34.73,23.57
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,31.15,20.11
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,21.97,10.72
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,14.74,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,17.78,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,87.45,54.63
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,157.34,117.13
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,217.92,168.41
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,286.13,225.24
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,339.48,269.4
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,398.57,316.82
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,449.32,356.72
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,501.45,396.72
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,431.66,339.67
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,337.79,263.06
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,304.85,236.07
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,276.05,211.88
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,203.22,155.1
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,129.45,96.93
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,239.08,182.2
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,346.28,262.72
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,408.82,309.74
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,465.37,351.73
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,445.6,335.41
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,425.74,319.41
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,411.13,308.35
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,399.27,299.31
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,401.9,301.33
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,401.85,301.32
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,392.63,294.46
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,382.56,286.95
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,387.71,291.07
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,387.24,290.49
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,342.31,257.09
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,299.8,225.58
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,313.96,232.87
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,310.06,222.88
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,265.3,185.91
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,222.62,150.76
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,178.15,115.86
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,138.65,87.1
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,99.04,62.07
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,65.48,50.17
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,56.73,42.37
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,45.03,31.73
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,27.62,14.61
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,7.86,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,29.03,14.65
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,50.55,35.04
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,83.46,62.6
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,114.06,88.11
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,142.71,111.84
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,171.89,135.6
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,98.16,75.53
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,28.96,18.27
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,77.85,58.18
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,128.57,98.72
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,130.17,99.43
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,131.86,100.32
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,124.65,94.38
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,117.58,88.62
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,68.2,49.19
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,19.33,9.95
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,263.15,204.14
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,503.8,381.04
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,434.44,327.14
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,363.38,273.46
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,360.62,271.55
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,357.54,269.06
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,422.51,318.21
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,480.82,360.86
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,266.74,203.06
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,60.94,43.07
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,37.22,24.32
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,13.52,5.26
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,11.59,3.78
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,11.1,3.4
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,10.62,3.03
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,10.61,3.07
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,10.61,3.11
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,9.16,1.93
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,7.71,0.74
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,6.27,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.82,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,18.1,9.93
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,35.19,23.91
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,22.61,10.73
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,11.8,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,17.37,6.24
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,29.94,18.66
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,48.52,34.59
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,66.83,50.2
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,85.5,65.9
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,104.04,81.24
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,105.92,82.48
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,108.19,83.97
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,76.88,58.08
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,47.35,33.62
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,46.39,32.67
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,45.42,31.73
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,86.6,65.15
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,128.47,98.67
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,183.63,142.52
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,238.84,185.71
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,248.75,193.09
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,258.53,200.49
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,193.72,149.36
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,129.87,98.63
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,128.82,97.87
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,127.77,97.05
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,209.22,161.16
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,288.95,222.31
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,216.58,166.32
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,145.54,110.84
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,152.44,116.55
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,159.21,122.06
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,162.72,125.3
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,165.93,128.33
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,152.2,117.72
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,138.65,107.24
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,130.61,101.08
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,122.46,94.78
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,106.35,81.94
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,90.31,69.0
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,73.95,55.7
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,57.73,44.55
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,42.62,31.13
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,27.03,17.18
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,14.95,4.94
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.95,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.85,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,6.26,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,8.67,1.66
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,11.57,4.14
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,14.47,6.59
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,13.99,6.15
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,10.61,3.23
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,7.72,0.77
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,10.62,3.1
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,11.59,3.88
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,12.56,4.64
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,13.53,5.4
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,14.98,6.57
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,16.43,7.75
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,144.24,110.39
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,272.35,209.24
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,263.85,202.21
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,255.44,195.72
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,230.67,176.7
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,206.28,157.95
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,200.3,153.47
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,194.37,149.01
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,258.4,199.22
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,317.51,244.37
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,218.86,168.46
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,125.73,95.86
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,194.16,148.98
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,253.45,192.54
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,237.38,175.29
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,207.87,145.72
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,169.07,115.34
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,135.4,91.1
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,98.39,65.75
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,64.42,50.28
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,52.28,39.37
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,41.25,29.05
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,24.85,11.3
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.98,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,5.78,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,10.6,3.03
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,16.88,8.5
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,23.15,13.92
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,29.43,19.32
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,35.72,24.65
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,42.01,29.84
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,48.3,34.96
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,87.9,67.61
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,128.68,100.57
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,251.4,200.45
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,379.52,300.8
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,267.16,210.71
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,157.38,121.5
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,134.28,102.89
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,111.54,84.48
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,78.87,58.25
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,46.42,32.07
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,91.0,67.93
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,135.7,103.44
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,125.42,95.22
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,115.19,87.11
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,113.21,85.58
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,111.24,84.06
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,63.37,45.77
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,15.46,6.97
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,13.04,5.02
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.62,3.06
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,49.3,34.78
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,88.01,66.47
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,47.84,33.79
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,61.86,45.6
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,113.48,87.99
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,99.21,76.47
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,84.98,64.91
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,69.53,52.27
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,54.22,41.67
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,40.36,29.26
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,26.07,16.35
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,14.47,3.85
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.95,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,18.86,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,92.8,46.03
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,167.28,123.39
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,226.98,175.63
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,293.4,232.19
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,346.87,277.82
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,403.04,324.34
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,221.65,180.16
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.54,4.82
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,70.58,53.0
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,130.77,101.89
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,118.65,91.55
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,106.92,81.71
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,103.84,78.9
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,100.82,76.17
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,113.57,86.06
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,126.28,95.83
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,155.59,118.86
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,184.79,141.57
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,133.75,101.41
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,83.25,61.36
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,83.25,61.4
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,83.25,61.41
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,107.9,80.89
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,132.41,100.05
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,79.84,58.51
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,27.06,16.27
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,25.61,15.14
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,24.15,13.99
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,74.48,54.81
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,123.82,94.57
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,71.07,52.34
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,17.38,8.66
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,73.49,54.7
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,125.75,97.1
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,135.71,93.3
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,120.8,70.43
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,79.23,45.82
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,48.37,36.25
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,40.74,29.38
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,33.08,22.09
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.77,7.23
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,12.06,0.85
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,24.13,13.88
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,38.84,26.64
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,53.97,39.6
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,70.06,53.27
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,86.05,66.65
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,104.62,81.97
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,123.11,97.01
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,99.59,77.38
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,77.37,58.85
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,92.62,71.13
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,107.93,83.28
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,122.21,94.67
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,136.46,105.97
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,181.55,142.1
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,226.62,177.74
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,201.24,157.29
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,176.22,137.22
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,181.19,141.16
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,186.1,145.03
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,168.45,130.91
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,150.97,116.94
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,234.38,183.49
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,314.11,245.56
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,289.02,225.82
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,264.64,206.85
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,246.36,192.69
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,230.3,180.24
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,200.9,157.18
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,172.39,134.78
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,130.51,101.38
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,88.74,67.68
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,81.08,61.73
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,73.43,55.7
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,63.31,47.41
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,53.14,38.99
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,43.46,30.93
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,33.79,24.1
