Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,37.26,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,95.96,13.99
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,165.53,119.8
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,237.59,184.27
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,292.94,233.76
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,352.36,285.29
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,283.82,231.57
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,181.89,147.06
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,227.38,184.46
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,268.57,217.49
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,270.21,217.14
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,264.87,211.21
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,447.45,359.28
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,623.81,495.46
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,637.07,502.26
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,647.46,507.74
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,652.69,509.96
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,654.89,509.78
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,655.0,507.4
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,650.97,501.87
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,638.65,491.85
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,623.29,479.52
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,603.39,462.84
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,580.63,443.88
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,553.26,422.48
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,523.47,398.78
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,489.28,371.37
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,453.04,341.63
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,410.31,306.15
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,368.39,270.39
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,323.9,231.96
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,278.88,192.53
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,231.45,151.69
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,185.08,112.65
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,137.8,75.91
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,93.32,46.49
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,50.15,27.49
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,31.92,22.19
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,26.94,17.52
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,21.76,11.58
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,13.76,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,45.8,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,115.7,4.1
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,185.31,134.89
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,261.58,205.72
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,318.36,258.39
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,378.68,312.65
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,427.75,355.81
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,477.68,398.2
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,514.94,429.21
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,553.93,460.49
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,587.0,486.14
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,618.16,509.55
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,641.06,525.54
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,661.22,538.91
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,676.31,548.16
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,688.24,554.97
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,693.08,556.39
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,694.49,555.14
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,690.65,550.08
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,683.33,542.37
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,670.43,531.58
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,654.16,518.13
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,632.66,499.62
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,608.04,478.53
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,578.87,454.54
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,546.97,427.98
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,510.65,397.57
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,472.14,364.7
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,430.1,328.89
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,386.58,290.89
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,339.83,249.08
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,292.72,206.47
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,242.77,162.02
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,193.46,119.12
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,142.88,78.37
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,94.53,45.46
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,45.07,22.65
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,29.3,20.48
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,25.02,16.35
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,20.63,11.05
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,12.29,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,41.98,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,106.37,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,176.55,127.77
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,247.91,194.28
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,303.6,245.12
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,360.96,295.91
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,407.43,335.96
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,454.41,374.89
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,494.37,407.34
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,533.43,438.08
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,563.6,461.08
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,591.8,481.97
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,614.21,498.55
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,634.04,512.87
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,645.33,520.54
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,655.98,527.53
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,661.14,529.64
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,663.15,529.29
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,659.98,525.02
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,653.6,518.29
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,641.0,507.93
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,625.32,495.12
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,604.72,477.49
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,581.3,457.51
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,553.63,434.82
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,523.53,409.81
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,488.63,380.57
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,451.93,349.27
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,409.58,312.91
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,367.96,276.29
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,323.61,236.94
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,279.08,197.02
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,231.56,155.28
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,185.17,115.45
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,138.37,78.39
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,94.44,48.8
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,48.19,26.54
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,32.84,23.4
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,27.44,18.28
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,21.78,11.82
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,13.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,33.27,20.78
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,53.56,39.52
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,78.84,61.75
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,108.72,87.82
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,132.5,108.25
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,156.64,128.62
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,244.11,202.53
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,338.08,280.07
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,369.16,303.88
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,399.86,327.09
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,376.45,306.09
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,344.15,278.05
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,339.97,273.53
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,330.47,264.75
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,178.13,142.26
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,29.96,19.39
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,84.67,64.67
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,139.63,109.32
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,126.39,98.66
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,113.23,88.12
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,119.45,93.24
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,125.62,98.33
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,167.84,132.84
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,208.94,166.1
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,127.91,100.43
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,46.39,33.24
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,125.73,98.98
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,199.29,158.72
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,185.87,147.65
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,172.06,136.3
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,152.77,120.83
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,133.89,105.62
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,113.74,89.14
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,94.21,73.21
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,77.26,59.62
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,59.52,46.99
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,42.3,31.13
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,24.81,14.13
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,12.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,3.37,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,5.78,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,8.19,1.45
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,10.6,3.62
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,13.5,6.19
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,16.4,8.73
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,11.09,4.07
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,5.79,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,6.27,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,6.75,0.21
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,10.62,3.54
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,14.48,6.86
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,120.46,97.59
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,229.05,188.13
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,146.44,118.9
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,65.77,50.56
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,127.94,103.14
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,190.17,155.01
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,170.93,138.83
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,151.95,122.96
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,99.18,78.6
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,46.4,33.93
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,113.85,90.99
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,180.02,146.15
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,151.91,122.81
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,124.08,99.75
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,95.55,75.93
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,66.71,51.61
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,39.6,28.52
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,12.54,5.22
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,11.58,4.42
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,10.61,3.62
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,8.68,1.94
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,6.75,0.24
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,5.3,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.85,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.41,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.49,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.98,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.93,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,5.78,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,9.64,2.52
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,13.98,6.42
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,18.32,10.3
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,23.15,14.57
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,27.99,18.79
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,16.88,9.08
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,5.79,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,12.54,5.23
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,19.31,11.03
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,14.48,6.83
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,9.65,2.65
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,25.6,16.29
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,41.56,29.81
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,83.21,64.99
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,125.21,100.07
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,207.94,168.84
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,287.86,233.78
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,276.46,224.23
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,265.24,215.09
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,187.36,151.42
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,112.15,89.01
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,95.28,75.02
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,78.36,60.88
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,119.75,95.79
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,160.19,129.71
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,85.29,67.01
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,8.69,1.81
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,98.93,78.22
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,179.57,145.03
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,159.08,127.75
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,138.98,110.93
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,117.36,93.01
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,96.56,75.92
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,75.88,59.21
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,58.28,46.65
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,43.1,32.37
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,25.66,15.13
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,13.27,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.98,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,6.26,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,10.6,3.36
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,15.43,7.72
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,20.26,12.06
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,25.09,16.31
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,29.92,20.5
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,53.14,40.63
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,76.58,60.71
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,79.92,63.39
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,83.3,66.11
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,80.28,63.38
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,77.37,60.79
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,121.48,97.68
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,165.88,133.96
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,127.12,101.69
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,89.03,69.91
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,146.29,117.69
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,203.38,164.34
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,119.65,95.32
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,36.73,25.7
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,108.5,86.16
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,179.59,144.57
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,123.66,98.46
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,67.7,51.85
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,97.12,76.73
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,125.97,100.94
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,119.15,95.38
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,112.33,89.88
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,95.27,75.57
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,78.24,61.23
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,70.58,54.98
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,62.83,48.57
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,90.66,59.2
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,96.58,55.39
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,56.65,35.5
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,41.07,31.3
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,33.12,23.63
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,24.74,14.44
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,15.24,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,71.5,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,156.1,105.36
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,232.78,180.9
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,286.64,231.64
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,348.09,287.51
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,397.22,332.15
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,447.53,376.54
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,487.24,410.61
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,526.12,442.97
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,557.94,468.92
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,585.33,490.77
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,429.38,359.64
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,242.03,198.61
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,228.9,187.06
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,211.97,172.21
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,209.8,169.83
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,207.67,167.51
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,184.71,148.15
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,162.11,129.17
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,147.77,117.38
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,133.56,105.7
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,138.75,110.0
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,143.88,114.27
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,123.11,97.22
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,102.44,80.2
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,83.69,64.71
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,64.78,49.0
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,72.53,55.6
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,80.28,62.22
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,67.19,51.34
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,54.11,40.41
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,48.3,35.65
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,42.49,30.84
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,83.8,53.54
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,102.29,60.76
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,62.89,40.86
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,46.9,36.34
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,36.66,26.66
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,27.39,16.59
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,13.81,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,53.65,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,131.71,87.62
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,202.02,157.14
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,257.49,207.86
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,317.57,261.07
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,364.36,301.57
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,412.4,341.49
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,452.08,373.94
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,491.39,405.0
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,522.7,429.06
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,550.96,450.19
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,574.11,466.61
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,594.98,480.89
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,406.61,331.07
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,194.55,155.68
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,207.18,166.49
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,219.71,176.41
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,292.72,235.14
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,363.77,290.43
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,333.64,265.93
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,306.97,244.64
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,301.59,240.09
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,296.02,235.31
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,334.91,266.31
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,367.71,291.41
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,320.82,253.74
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,277.72,219.61
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,276.52,217.88
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,271.28,212.08
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,245.35,190.59
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,219.98,169.62
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,209.92,152.3
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,182.68,119.02
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,139.32,84.89
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,99.34,57.58
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,60.26,38.17
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,43.91,33.45
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,35.54,25.52
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,25.7,15.15
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,12.96,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,22.59,11.19
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,39.33,28.06
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,59.84,46.72
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,79.95,64.92
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,101.75,84.27
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,123.98,103.74
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,115.52,96.23
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,107.35,88.83
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,119.09,98.86
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,130.81,108.79
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,151.93,126.84
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,173.03,144.76
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,167.11,139.09
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,161.32,133.61
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,194.53,161.89
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,227.53,189.78
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,231.08,192.55
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,234.55,195.32
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,239.09,199.43
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,243.44,203.41
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,269.74,225.82
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,293.16,245.62
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,255.96,214.1
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,220.76,184.32
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,205.13,171.23
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,189.82,158.4
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,179.03,149.4
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,168.35,140.51
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,195.36,161.54
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,216.8,176.29
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,189.23,152.19
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,162.33,128.89
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,133.75,104.32
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,105.9,81.5
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,78.64,61.52
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,59.23,49.01
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,43.83,34.12
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,26.52,16.58
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,14.41,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,61.68,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,143.35,92.06
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,221.2,174.11
