Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,277.52,228.15
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,336.2,282.92
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,385.76,328.47
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,436.54,373.61
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,477.02,408.39
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,516.8,441.37
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,402.5,343.93
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,255.61,216.11
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,271.01,228.64
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,286.09,240.25
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,323.53,270.61
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,355.8,296.2
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,363.2,301.28
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,369.95,305.88
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,386.33,318.18
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,401.72,329.41
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,424.7,347.49
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,442.49,361.07
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,419.05,340.75
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,394.9,320.26
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,380.42,308.26
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,365.28,295.57
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,316.32,255.74
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,272.3,220.19
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,246.46,199.55
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,221.72,179.62
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,182.21,147.89
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,148.01,120.58
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,132.67,108.33
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,117.65,96.14
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,117.66,81.02
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,97.96,53.56
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,52.16,29.89
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,34.56,26.06
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,29.2,20.74
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,23.61,14.14
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,11.6,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,38.56,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,114.15,69.97
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,186.5,144.9
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,243.32,197.24
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,305.19,252.62
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,353.85,296.06
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,404.18,339.63
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,445.22,374.43
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,486.04,408.1
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,518.55,434.4
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,549.64,459.02
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,374.63,314.24
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,170.44,139.38
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,223.81,184.18
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,273.23,224.47
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,226.19,185.08
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,177.37,144.14
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,189.67,154.09
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,201.82,163.76
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,170.39,137.73
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,139.39,112.0
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,207.3,168.29
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,272.04,220.73
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,195.4,158.03
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,120.61,96.2
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,120.0,95.9
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,119.36,95.52
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,109.74,87.61
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,100.14,79.71
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,200.51,155.11
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,273.41,201.06
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,228.29,160.35
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,184.58,121.97
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,139.43,84.8
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,97.0,54.44
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,56.51,33.95
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,39.06,29.63
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,32.47,23.23
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,25.57,15.49
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,12.53,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,43.05,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,119.57,68.55
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,194.26,146.9
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,249.54,197.81
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,309.9,251.78
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,357.0,294.11
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,405.55,336.5
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,264.91,220.86
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,89.9,71.01
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,89.04,70.09
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,88.33,69.2
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,95.17,74.64
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,102.0,80.02
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,147.24,117.21
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,192.6,153.93
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,199.18,159.04
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,205.73,164.18
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,281.13,225.54
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,354.8,284.21
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,414.48,332.86
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,467.19,375.16
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,440.52,352.32
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,414.3,330.13
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,425.65,339.08
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,431.63,342.98
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,417.7,329.91
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,398.53,311.86
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,362.33,281.28
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,326.46,250.72
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,286.78,216.61
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,249.0,184.12
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,212.85,153.34
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,178.34,124.51
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,139.89,93.25
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,102.81,65.83
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,65.75,42.13
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,38.09,27.9
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,31.94,22.06
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,25.52,14.97
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,12.49,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,43.37,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,119.93,66.71
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,196.04,149.67
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,251.78,201.67
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,312.71,256.51
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,360.4,298.88
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,407.95,339.64
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,448.5,373.78
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,488.62,406.41
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,521.08,431.9
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,551.95,455.37
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,575.48,472.43
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,596.67,487.22
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,611.46,496.68
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,623.44,503.74
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,628.14,504.88
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,631.74,504.97
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,630.58,501.69
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,626.3,495.97
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,616.17,485.97
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,603.0,473.49
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,584.4,455.88
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,563.02,435.96
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,536.46,414.55
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,507.52,390.97
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,474.76,363.75
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,440.15,334.56
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,399.79,301.29
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,360.1,267.56
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,317.08,230.73
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,274.19,193.33
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,229.0,154.16
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,184.88,116.57
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,139.56,80.51
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,94.28,48.91
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,52.65,28.48
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,33.54,24.17
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,28.13,19.0
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,22.47,12.76
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,11.03,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,27.98,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,100.33,51.44
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,172.51,128.55
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,228.67,179.09
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,290.2,232.79
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,340.84,276.8
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,393.73,321.41
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,434.2,355.14
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,474.56,387.86
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,508.61,414.19
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,540.18,437.93
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,564.53,456.87
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,586.69,473.83
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,603.7,485.77
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,618.11,495.51
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,624.45,499.75
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,627.82,501.68
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,629.08,501.33
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,628.64,499.53
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,618.03,490.7
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,604.36,479.47
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,585.53,464.13
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,563.87,446.33
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,537.98,424.63
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,509.63,400.62
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,476.89,372.73
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,442.17,342.71
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,403.75,309.78
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,364.08,275.03
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,318.53,234.65
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,275.47,195.87
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,229.97,155.62
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,185.42,116.98
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,139.58,79.96
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,96.52,49.91
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,54.7,29.36
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,31.75,22.45
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,27.17,18.1
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,22.42,12.75
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,10.99,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,30.14,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,102.7,50.79
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,176.26,134.06
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,232.86,186.31
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,294.89,241.46
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,209.82,174.12
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,88.45,71.13
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,281.13,236.01
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,475.36,393.34
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,508.05,416.68
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,539.33,439.24
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,362.5,297.36
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,156.95,125.7
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,173.0,139.02
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,189.02,151.62
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,195.31,156.14
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,201.56,160.65
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,208.96,166.16
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,216.26,171.57
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,199.19,157.73
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,182.4,144.21
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,202.54,160.2
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,222.12,175.47
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,246.27,194.71
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,268.15,211.92
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,270.17,213.47
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,270.57,213.66
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,258.67,203.99
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,246.32,193.72
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,170.11,133.68
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,98.73,77.15
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,88.69,69.22
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,78.68,61.11
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,101.08,66.8
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,103.19,58.85
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,62.95,37.79
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,42.57,32.29
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,35.13,25.28
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,27.33,17.04
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,13.28,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,11.09,0.48
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,22.2,13.01
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,35.26,24.94
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,48.77,37.13
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,62.79,49.57
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,76.74,61.73
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,67.87,53.87
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,59.92,46.78
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,69.61,54.98
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,79.37,63.13
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,103.2,83.34
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,127.03,103.33
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,135.75,110.23
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,144.45,117.08
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,199.93,163.3
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,258.82,211.36
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,222.46,180.69
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,190.27,153.72
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,201.15,162.68
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,211.81,171.33
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,213.38,172.24
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,214.8,173.09
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,184.09,148.13
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,153.97,123.59
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,154.13,123.7
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,154.22,123.72
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,156.55,125.84
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,158.52,127.64
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,152.81,123.09
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,146.76,118.22
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,182.36,137.38
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,196.46,135.57
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,152.67,100.01
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,112.79,71.09
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,74.14,49.3
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,52.54,41.61
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,41.77,31.46
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,30.55,19.99
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,15.35,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,80.29,32.11
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,165.63,123.45
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,221.91,175.11
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,283.77,229.99
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,334.35,275.04
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,387.33,321.05
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,427.97,355.77
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,468.57,389.51
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,501.4,415.6
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,534.99,441.58
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,350.71,290.18
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,137.13,108.97
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,139.27,110.31
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,141.47,111.51
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,135.78,106.5
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,130.18,101.63
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,142.31,111.2
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,154.36,120.65
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,141.5,110.21
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,128.75,99.89
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,135.89,105.5
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,142.96,111.04
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,109.69,84.2
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,76.42,57.2
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,112.87,86.84
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,148.6,115.65
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,147.71,115.08
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,146.71,114.49
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,111.59,86.2
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,76.37,57.55
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,69.12,51.83
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,61.86,46.01
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,93.14,58.3
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,99.86,53.45
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,58.94,32.14
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,36.85,26.61
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,31.12,21.22
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,25.13,14.89
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,12.25,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,81.3,27.72
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,170.42,122.52
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,225.68,172.28
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,286.56,224.87
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,333.56,265.67
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,382.22,306.61
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,423.12,340.49
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,463.99,373.54
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,495.7,398.87
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,524.59,421.51
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,380.57,305.39
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,204.65,160.45
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,215.33,168.59
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,225.93,176.36
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,303.07,237.86
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,379.25,297.31
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,353.45,275.64
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,324.74,252.1
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,353.88,274.83
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,378.48,293.71
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,410.81,318.92
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,436.87,338.75
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,478.61,370.95
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,504.59,389.44
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,473.62,362.65
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,440.53,333.98
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,402.94,302.47
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,364.19,269.34
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,313.31,226.94
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,263.78,185.81
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,228.44,153.27
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,191.92,119.96
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,146.38,83.86
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,100.3,51.39
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,57.95,29.74
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,34.12,24.04
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,28.73,19.04
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,23.1,13.19
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,11.27,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,39.83,10.91
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,83.34,64.04
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,117.76,97.37
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,148.1,126.16
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,180.01,155.93
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,212.48,185.6
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,240.41,210.58
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,268.04,234.74
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,292.16,255.87
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,315.95,276.44
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,352.7,307.67
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,383.93,333.79
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,404.79,350.66
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,424.8,366.64
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,457.71,394.97
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,493.66,425.48
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,494.39,425.35
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,493.51,423.94
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,446.54,382.53
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,401.4,342.7
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,373.48,317.9
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,346.39,293.88
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,351.77,298.45
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,354.83,300.72
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,381.66,322.89
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,396.48,332.94
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,338.9,283.44
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,291.96,243.91
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,300.59,243.68
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,290.07,223.01
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,243.84,178.63
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,198.54,136.13
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,151.46,94.92
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,106.79,60.56
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,59.97,33.07
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,34.05,26.13
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,29.12,21.17
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,23.98,15.39
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,11.67,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,92.13,25.94
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,194.79,149.62
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,252.45,207.03
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,315.31,266.18
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,364.81,312.87
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,415.8,359.32
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,457.49,396.49
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,498.75,432.08
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,491.16,425.13
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,474.74,410.25
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,541.62,467.02
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,609.39,523.09
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,625.54,535.57
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,638.81,545.81
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,589.75,501.9
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,530.56,450.02
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,524.06,442.28
